Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96539
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93588
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Min),A,35.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Max),A,91.25
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,53.88
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,53.75
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.19
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.75
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92331
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7796
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,25.62
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,56.12
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,149.25
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.62
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,164.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,286.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,167.12
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,259.75
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,192.12
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,323.88
341432,Buckley St,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
341432,Buckley St,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9678
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96921
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,N Current (Max),A,36.5
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96283
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98099
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,N Current (Min),A,5.88
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,N Current (Max),A,22.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9791
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98248
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9331
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (Min),A,21.12
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (Max),A,42.12
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95245
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94995
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Min),A,32.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Max),A,96.75
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,51.88
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94549
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.94
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93826
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76593
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
341432,Buckley St,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,46.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,98.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,164.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,308.12
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,148.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,295.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,177.25
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,297.38
341432,Buckley St,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
341432,Buckley St,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,N Current (Min),A,5.12
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,N Current (Max),A,25.5
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,N Current (RMS),A,15.25
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.5
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97775
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90134
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,N Current (Max),A,46.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,15.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.88
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93283
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (Max),A,46.38
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.62
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96216
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92367
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Min),A,37.38
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Max),A,105.12
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,60.5
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,137.12
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90225
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,35.88
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.06
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.31
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83633
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,16.38
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,49.38
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,135.62
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,178.5
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,272.62
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,158.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,242.5
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,188.75
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,303.38
341432,Buckley St,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
341432,Buckley St,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90121
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,N Current (Min),A,13.38
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,N Current (Max),A,44.5
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,N Current (RMS),A,25.38
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.31
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97278
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86001
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,N Current (Min),A,10.62
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,N Current (Max),A,24.62
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,15.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96252
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9632
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92929
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96197
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93777
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
