Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Min),A,40.62
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Max),A,118.12
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,70.25
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.25
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.25
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9552
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,48.12
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.75
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86578
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,63.38
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,159.5
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.25
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,139.5
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,253.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,131.38
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,188.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,194.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,280.88
341432,Buckley St,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
341432,Buckley St,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90182
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,N Current (Min),A,12.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,N Current (Max),A,31.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,N Current (RMS),A,24.38
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.62
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.62
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.62
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96649
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81878
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,N Current (Max),A,32.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,22.25
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95633
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94656
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (Max),A,36.88
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.5
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96793
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93683
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Min),A,37.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Max),A,119.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,60.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.25
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,68.5
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,45.38
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95056
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85483
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,63.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,50.62
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,49.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,130.25
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.25
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,173.62
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,293.12
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,138.88
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,233.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,190.38
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,268.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
341432,Buckley St,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8898
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,N Current (Min),A,21.12
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,N Current (Max),A,47.38
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,N Current (RMS),A,32.75
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,66.25
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98068
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80462
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,N Current (Min),A,12.88
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,N Current (Max),A,31.38
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,22.12
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92908
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,26.25
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94653
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Max),A,86.5
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,55.88
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95633
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,57.75
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92078
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82226
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,65.75
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,52.75
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
341432,Buckley St,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,48.38
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,132.38
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,158.25
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,227.12
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,179.62
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,232.75
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,189.12
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,279.12
341432,Buckley St,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
341432,Buckley St,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93051
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,N Current (Min),A,11.5
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,N Current (Max),A,47.75
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,N Current (RMS),A,32.12
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,62.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.38
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.81
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97095
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79626
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,N Current (Min),A,20.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,N Current (Max),A,31.12
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,24.75
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.75
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97238
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92441
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (Max),A,42.38
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.12
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.88
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95773
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Min),A,34.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Max),A,115.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,55.88
