Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.75
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.94
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91879
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,40.75
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,33.69
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87375
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84436
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,57.88
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
341432,Buckley St,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,50.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,117.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,156.12
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,249.12
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,190.5
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,276.5
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,203.75
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,278.12
341432,Buckley St,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
341432,Buckley St,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,N Current (Min),A,5.38
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,N Current (Max),A,37.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,N Current (RMS),A,18.62
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,70.62
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.38
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.31
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96912
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78045
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,N Current (Min),A,18.62
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,N Current (Max),A,32.25
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,25.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,34.5
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97385
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96793
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94003
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (Max),A,43.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93799
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Min),A,41.88
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Max),A,95.62
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,61.38
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.94
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96292
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,72.5
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89575
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.819
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,50.62
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,137.62
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,172.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,232.75
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,160.25
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,231.62
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,204.5
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,302.12
341432,Buckley St,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
341432,Buckley St,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,N Current (Min),A,5.25
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,N Current (Max),A,27.25
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,N Current (RMS),A,20.5
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,39.38
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.25
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.75
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.75
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.75
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9668
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82998
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,N Current (Min),A,17.88
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,N Current (Max),A,35.12
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,25.12
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.75
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93841
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (Max),A,37.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.88
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94244
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Min),A,37.5
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Max),A,88.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,55.12
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83227
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,26.88
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,50.75
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,123.62
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,181.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,242.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,148.12
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,227.62
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,199.38
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,307.12
341432,Buckley St,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
341432,Buckley St,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,N Current (Min),A,5.62
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,N Current (Max),A,25.75
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,N Current (RMS),A,14.75
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,68.62
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.62
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.75
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97711
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82989
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,N Current (Max),A,32.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,24.88
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97348
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93481
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9444
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Min),A,35.25
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Max),A,79.88
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,54.25
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
