Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92569
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,62.88
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.56
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77655
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,50.38
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,125.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.88
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,221.12
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,302.25
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,153.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,219.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,208.62
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,295.38
341432,Buckley St,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,N Current (Max),A,34.62
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,N Current (RMS),A,22.25
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,48.62
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,70.12
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.56
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97559
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85895
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,N Current (Min),A,10.12
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,N Current (Max),A,29.88
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,23.12
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.12
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96716
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92563
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (Max),A,51.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95767
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94586
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Min),A,38.25
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Max),A,124.88
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,63.62
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,140.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.12
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.31
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75525
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,35.75
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
341432,Buckley St,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,52.62
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,182.62
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,176.5
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,293.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,148.12
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,236.12
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,216.75
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,346.5
341432,Buckley St,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
341432,Buckley St,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,N Current (Min),A,4.5
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,N Current (Max),A,27.5
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,N Current (RMS),A,13.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,56.25
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.38
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,65.12
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97906
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95932
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,N Current (Min),A,16.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,N Current (Max),A,24.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92511
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96493
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95666
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Min),A,45.38
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Max),A,131.12
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,79.38
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,152.12
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93689
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,65.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.62
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.25
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95789
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74142
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,37.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
341432,Buckley St,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,64.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,175.12
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,104.88
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,153.75
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,232.75
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,154.25
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,228.75
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,232.12
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,341.75
341432,Buckley St,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.12
341432,Buckley St,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97131
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,N Current (Min),A,10.5
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,N Current (Max),A,34.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,N Current (RMS),A,23.88
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98007
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95898
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,N Current (Min),A,12.62
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,N Current (Max),A,29.38
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,18.38
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97232
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92947
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (Max),A,40.75
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95816
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Min),A,44.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Max),A,82.5
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,59.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
