Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.38
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89563
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,58.12
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.81
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91086
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85299
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
341432,Buckley St,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,72.38
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,142.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,147.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,202.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,159.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,211.88
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,213.5
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,296.12
341432,Buckley St,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
341432,Buckley St,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97675
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,N Current (Min),A,13.12
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,N Current (Max),A,31.38
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9855
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95566
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,N Current (Max),A,30.25
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,18.38
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.25
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.88
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93191
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (Max),A,43.25
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97449
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96234
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Min),A,37.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Max),A,104.38
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,56.38
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.88
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92322
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,57.25
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.62
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93918
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78848
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,28.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,59.62
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,137.38
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.25
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,152.75
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,274.25
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,167.5
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,239.88
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,203.38
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,307.38
341432,Buckley St,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
341432,Buckley St,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9761
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,N Current (Max),A,36.5
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,N Current (RMS),A,25.38
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,53.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98248
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95822
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,N Current (Min),A,13.5
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,N Current (Max),A,25.12
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,17.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.38
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90829
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93008
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Min),A,30.5
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Max),A,106.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,63.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.88
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95456
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,45.38
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.81
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82422
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,54.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,134.75
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.75
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,187.88
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,295.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,153.75
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,226.25
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,211.62
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,301.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
341432,Buckley St,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,N Current (Max),A,24.25
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,N Current (RMS),A,10.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,52.38
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95285
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,N Current (Min),A,13.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,N Current (Max),A,28.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,18.25
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.25
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97583
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90286
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (Max),A,38.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.31
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96185
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92123
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Min),A,48.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Max),A,117.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,65.5
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
