Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,58.62
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93747
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86041
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,32.38
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,58.25
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,119.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.25
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,180.75
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,271.12
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,171.5
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,251.88
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,214.5
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,290.38
341432,Buckley St,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,N Current (Min),A,4.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,N Current (Max),A,20.12
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,N Current (RMS),A,10.25
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,39.38
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.25
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96747
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95047
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,N Current (Min),A,15.62
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,N Current (Max),A,36.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,22.38
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92782
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (Max),A,41.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95273
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Min),A,34.25
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Max),A,96.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,56.62
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,129.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94278
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,61.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.31
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94623
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8851
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,52.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,132.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.12
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,175.62
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,276.62
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,169.75
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,268.25
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,224.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,312.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
341432,Buckley St,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,N Current (Min),A,5.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,N Current (Max),A,24.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,N Current (RMS),A,12.62
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,53.38
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96896
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91015
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,N Current (Min),A,26.38
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,N Current (Max),A,41.75
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,30.88
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,43.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.12
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96249
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91424
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (Max),A,33.88
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,22.88
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96701
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Min),A,39.5
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Max),A,96.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,60.75
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88775
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96094
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86334
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,26.5
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
341432,Buckley St,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,69.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,144.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.88
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,175.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,244.12
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,164.38
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,248.62
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,247.88
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,325.88
341432,Buckley St,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.75
341432,Buckley St,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,N Current (Min),A,4.25
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,N Current (Max),A,29.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,N Current (RMS),A,12.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,46.62
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,68.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,67.62
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,53.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,79.88
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98111
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78134
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,N Current (Min),A,28.38
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,N Current (Max),A,48.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,35.62
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.25
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9552
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97134
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89447
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95514
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Min),A,41.12
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Max),A,92.25
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,57.38
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93774
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
