Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,60.88
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92444
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84775
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,29.38
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
341432,Buckley St,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,81.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,155.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,167.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,292.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,165.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,226.75
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,248.5
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,334.12
341432,Buckley St,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.25
341432,Buckley St,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,N Current (Min),A,5.25
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,N Current (Max),A,28.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,N Current (RMS),A,16.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,46.88
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,61.88
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.25
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.62
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,74.25
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.62
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,62.62
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,83.5
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.25
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.81
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9866
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81921
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,N Current (Min),A,25.75
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,N Current (Max),A,43.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,35.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.25
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,43.75
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,55.25
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88867
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (Max),A,35.5
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94336
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Min),A,46.25
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Max),A,94.5
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,60.75
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,24.62
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,42.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.06
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91269
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80093
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,24.88
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
341432,Buckley St,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,60.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,143.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.25
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,223.5
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,295.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,169.38
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,237.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,255.88
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,342.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.12
341432,Buckley St,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99911
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,N Current (Min),A,5.62
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,N Current (Max),A,36.12
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,N Current (RMS),A,17.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,78.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.38
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,83.5
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.88
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,63.5
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,84.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97278
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80499
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,N Current (Min),A,27.88
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,N Current (Max),A,40.88
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,33.75
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96033
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91015
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (Max),A,44.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91785
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Min),A,39.75
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Max),A,129.62
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,65.12
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.5
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.62
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.94
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.935
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,37.12
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.12
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.43
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96408
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85895
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,31.62
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,68.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,173.75
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.88
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,195.12
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,302.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,170.12
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,243.12
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,259.75
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,335.25
341432,Buckley St,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.62
341432,Buckley St,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,N Current (Min),A,24.5
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,N Current (Max),A,43.5
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,N Current (RMS),A,37.75
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,73.62
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,84.75
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.38
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.62
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,69.12
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,94.88
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.88
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97546
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77762
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,N Current (Min),A,29.38
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,N Current (Max),A,43.38
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,34.88
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,44.5
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.25
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.75
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97098
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92755
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (Min),A,22.88
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (Max),A,41.38
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94293
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Min),A,35.25
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Max),A,86.38
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,55.62
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.5
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94116
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,78.12
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
