Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86651
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,32.25
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.88
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,82.5
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,176.12
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,216.25
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,293.62
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,173.75
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,227.12
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,268.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,368.62
341432,Buckley St,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.12
341432,Buckley St,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99905
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,N Current (Min),A,26.25
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,N Current (Max),A,43.75
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,N Current (RMS),A,37.12
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,73.12
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,89.88
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.38
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,75.75
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,87.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.25
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.94
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98209
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82797
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,N Current (Min),A,29.75
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,N Current (Max),A,45.88
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,35.62
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,45.12
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.88
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.38
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9259
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (Max),A,51.75
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97122
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95468
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Min),A,40.25
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Max),A,112.12
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,70.88
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.25
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.931
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,61.62
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.75
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84607
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,27.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,78.5
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,173.25
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,234.5
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,319.75
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,166.25
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,249.38
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,270.75
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,368.25
341432,Buckley St,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99918
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,N Current (Min),A,31.75
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,N Current (Max),A,54.12
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,N Current (RMS),A,44.88
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,82.5
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,107.38
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.62
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,75.88
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,99.88
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.75
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.19
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8201
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,N Current (Min),A,27.12
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,N Current (Max),A,46.75
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,57.5
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,45.38
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.12
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97809
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90771
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (Min),A,16.12
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,27.25
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92596
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Min),A,55.25
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Max),A,128.12
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,75.12
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,144.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.62
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.19
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94888
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,83.25
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.06
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90359
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77017
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,105.88
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,221.62
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,142.88
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,248.5
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,421.25
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.75
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,161.5
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,230.5
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,283.88
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,354.75
341432,Buckley St,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99945
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,N Current (Min),A,39.75
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,N Current (Max),A,61.5
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,N Current (RMS),A,52.12
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,101.75
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,110.75
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,102.88
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.88
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,80.25
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,103.62
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.12
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82177
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,N Current (Min),A,31.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,N Current (Max),A,38.5
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,33.75
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.25
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98041
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95196
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92419
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (Max),A,41.5
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.75
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94968
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Min),A,49.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Max),A,128.62
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,71.62
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,138.62
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.62
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96866
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,42.5
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,96.25
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,57.88
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
