Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.31
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88168
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83359
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,62.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
341432,Buckley St,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,88.88
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,225.12
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,126.75
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,285.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,402.38
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,179.12
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,250.12
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,269.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,380.62
341432,Buckley St,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.38
341432,Buckley St,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99902
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,N Current (Min),A,43.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,N Current (Max),A,66.88
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,N Current (RMS),A,55.5
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,101.62
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,118.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,62.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,97.5
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.62
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97592
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84598
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,N Current (Min),A,25.5
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,N Current (Max),A,43.75
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,35.38
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,55.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97278
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92425
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (Max),A,31.88
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.75
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96326
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9621
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Min),A,46.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Max),A,122.25
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,73.62
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,148.25
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,131.88
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95343
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,64.62
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78982
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,69.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,51.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,55.38
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,185.75
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,252.38
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,346.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,202.12
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,291.38
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,285.38
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,365.75
341432,Buckley St,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.62
341432,Buckley St,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99915
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,N Current (Min),A,42.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,N Current (Max),A,61.5
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,N Current (RMS),A,51.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,108.88
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,122.38
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,113.12
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.75
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,67.25
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.75
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,63.88
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,79.88
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91266
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9494
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,N Current (Min),A,28.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,N Current (Max),A,45.12
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,34.25
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.38
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96786
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9165
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.38
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96585
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95413
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Min),A,44.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Max),A,101.5
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,60.5
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,123.38
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.94
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88235
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,52.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81637
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,73.38
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,49.75
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,119.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.25
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,240.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,335.12
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,201.38
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,299.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,271.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,351.62
341432,Buckley St,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.38
341432,Buckley St,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99905
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,N Current (Min),A,35.88
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,N Current (Max),A,52.88
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,N Current (RMS),A,42.25
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,102.88
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,117.5
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,80.25
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.38
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,61.62
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,78.75
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.88
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97549
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95261
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,N Current (Min),A,23.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,N Current (Max),A,37.75
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,45.5
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97354
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96161
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95303
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Min),A,52.12
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Max),A,130.5
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,79.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,148.38
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,136.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.62
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.12
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90698
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,56.5
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
