Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80972
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,27.38
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,75.38
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,173.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.12
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,235.75
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,342.25
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.75
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,193.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,249.25
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,284.12
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,369.88
341432,Buckley St,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.38
341432,Buckley St,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,N Current (Min),A,27.88
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,N Current (Max),A,56.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,N Current (RMS),A,40.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,88.5
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,104.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.62
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.62
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,74.12
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96829
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96435
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,N Current (Max),A,34.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,23.38
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.12
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98361
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95477
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (Max),A,39.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Min),A,30.88
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Max),A,106.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,60.25
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,143.25
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.31
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9465
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,54.62
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.38
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.25
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96484
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82373
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,34.38
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,17.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
341432,Buckley St,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,67.25
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,154.12
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,244.38
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,337.12
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.62
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,167.38
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,249.38
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,223.5
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,343.88
341432,Buckley St,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,N Current (Min),A,15.25
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,N Current (Max),A,46.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,N Current (RMS),A,29.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,66.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,97.88
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.62
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96445
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95621
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,N Current (Max),A,13.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96023
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97192
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95834
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Min),A,35.25
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Max),A,109.25
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,149.88
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.63
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91949
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,69.12
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91821
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,63.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,168.75
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,248.88
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,351.5
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,168.25
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,226.38
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,222.25
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,324.62
341432,Buckley St,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.25
341432,Buckley St,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,N Current (Min),A,20.5
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,N Current (Max),A,37.25
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,66.62
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,78.75
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.25
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.25
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.38
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96664
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96216
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,N Current (Max),A,16.62
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95972
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93429
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (Max),A,37.25
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95422
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Min),A,38.62
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Max),A,114.38
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,53.25
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,176.88
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.63
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.25
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.75
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
