Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93442
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82507
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,25.62
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,57.12
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,139.12
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,227.5
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,367.75
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.88
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,180.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,253.25
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,214.62
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,274.62
341432,Buckley St,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
341432,Buckley St,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,N Current (Max),A,29.25
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,N Current (RMS),A,20.25
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,72.75
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97711
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96881
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85183
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,N Current (Min),A,11.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,N Current (Max),A,36.75
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,21.12
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98212
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96866
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91885
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (Max),A,37.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.38
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95706
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Min),A,28.25
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Max),A,108.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,150.5
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,80.88
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.25
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94308
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77292
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
341432,Buckley St,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,50.88
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,108.75
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.12
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,200.75
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,312.38
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,184.62
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,248.12
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,177.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,278.38
341432,Buckley St,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
341432,Buckley St,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89419
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97961
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,N Current (Max),A,53.75
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,N Current (RMS),A,30.62
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.88
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.5
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.88
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.06
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97629
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96686
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75573
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,N Current (Min),A,14.62
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,N Current (Max),A,34.5
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.62
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90869
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (Min),A,20.38
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (Max),A,39.88
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,31.38
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94339
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Min),A,43.38
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Max),A,123.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,63.12
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,150.88
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,50.5
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.56
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88992
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7882
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,54.5
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,130.38
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.75
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,153.5
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,287.25
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,172.25
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,243.62
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,192.5
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,285.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
341432,Buckley St,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96127
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (Min),A,29.38
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (Max),A,47.62
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,38.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,53.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,69.25
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.31
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.31
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97772
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85638
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82101
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Max),A,22.88
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.75
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90481
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,22.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,47.12
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,35.38
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92563
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,81.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,48.88
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,155.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,119.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.88
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.948
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,74.88
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.88
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95724
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
