Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,59.25
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,161.88
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.62
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,144.12
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,269.75
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,168.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,274.75
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,203.38
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,319.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
341432,Buckley St,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95761
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (Min),A,30.5
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (Max),A,50.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,39.88
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,58.25
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,73.88
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.56
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87454
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79187
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Max),A,34.38
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,14.75
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91919
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,28.75
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,52.5
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,40.12
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.88
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9425
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,85.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,51.38
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.5
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,62.38
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.75
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92853
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,68.5
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,124.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.12
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,171.75
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,268.12
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,165.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,249.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,227.12
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,296.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
341432,Buckley St,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9115
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (Min),A,30.25
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (Max),A,57.12
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,47.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,50.88
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.25
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.12
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.75
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-44.18
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97348
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83615
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76791
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Max),A,37.75
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91611
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,32.5
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,55.88
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,47.12
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.25
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97156
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,25.38
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,90.88
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,48.5
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.38
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.94
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95102
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,64.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88061
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,54.38
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,126.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.75
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,191.25
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,275.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,170.75
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,242.62
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,218.75
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,298.12
341432,Buckley St,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.88
341432,Buckley St,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94519
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (Min),A,29.75
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (Max),A,68.88
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,41.12
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,52.62
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,88.12
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.88
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.75
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.19
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97018
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79208
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77227
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Max),A,24.12
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93924
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,28.25
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,53.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,43.12
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96875
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,81.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.38
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93146
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,60.75
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.94
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91904
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,26.25
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
