Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,56.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,118.25
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,193.12
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,286.12
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,172.25
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,274.5
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,224.62
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,311.38
341432,Buckley St,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
341432,Buckley St,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94754
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (Min),A,29.62
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (Max),A,52.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,42.62
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,20.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.5
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,52.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,76.25
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.25
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.19
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77487
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78363
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Max),A,26.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96252
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,23.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,53.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,24.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,69.25
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,42.38
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.63
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94293
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,62.25
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87012
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,24.12
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
341432,Buckley St,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,59.12
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,114.75
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.25
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,179.75
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,233.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,182.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,276.25
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,225.12
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,298.25
341432,Buckley St,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
341432,Buckley St,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91778
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98566
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (Min),A,26.62
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (Max),A,48.5
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,37.25
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,47.12
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.12
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.88
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.56
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.56
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.87
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85501
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78714
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83194
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Max),A,18.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,9.25
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9465
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,57.62
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,61.38
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.81
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,67.12
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.19
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9313
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,27.88
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,14.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,58.62
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,117.12
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,156.25
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,219.12
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,192.12
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,281.62
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,211.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,284.75
341432,Buckley St,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
341432,Buckley St,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9545
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97406
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (Min),A,19.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (Max),A,43.5
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,33.5
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,23.62
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.93
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95877
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78155
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84533
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Max),A,22.12
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95938
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,31.5
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,56.25
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,19.25
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,81.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,44.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,121.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,59.12
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95505
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,22.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
