Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,56.12
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,123.12
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,152.75
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,295.25
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,195.38
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,280.38
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,200.62
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,287.12
341432,Buckley St,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
341432,Buckley St,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89349
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96747
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (Min),A,18.25
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (Max),A,41.88
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,30.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.62
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.81
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.44
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96295
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82779
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76052
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Max),A,21.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,12.25
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97787
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95483
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,32.25
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,50.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,39.62
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97501
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,115.5
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,54.75
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.12
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,170.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.75
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93085
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91138
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,56.75
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,114.62
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.25
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,156.25
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,228.5
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,176.88
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,295.75
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,195.5
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,282.38
341432,Buckley St,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.13
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93716
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91412
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (Min),A,13.88
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (Max),A,36.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,24.38
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.63
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.19
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95972
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74704
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84637
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Max),A,11.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.75
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,33.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,55.25
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,96.62
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,56.25
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,177.25
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,166.75
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.12
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.62
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9346
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,71.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.25
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.75
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8652
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94592
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9697
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,35.25
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,15.25
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
341432,Buckley St,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,56.88
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,132.38
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.88
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,160.38
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,381.12
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,183.38
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,309.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,187.25
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,315.25
341432,Buckley St,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.62
341432,Buckley St,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97201
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94009
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (Min),A,11.75
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (Max),A,27.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,18.75
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,23.88
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.5
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.19
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98364
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76736
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86938
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Max),A,27.5
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,24.38
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.62
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94531
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,95.25
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,57.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,156.5
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9357
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.81
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92996
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92813
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
341432,Buckley St,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
