Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,52.62
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,119.38
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,182.75
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,255.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,166.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,296.12
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,190.38
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,278.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
341432,Buckley St,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98096
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9722
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9877
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (Max),A,23.88
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,15.75
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.06
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.19
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84631
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91214
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Max),A,32.75
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,18.88
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97247
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95212
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,42.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,34.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.44
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95868
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,73.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,140.38
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,140.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.62
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.19
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,68.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95615
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93439
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,31.12
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,54.62
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,135.62
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,212.88
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,298.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,152.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,296.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,185.12
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,278.5
341432,Buckley St,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96835
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (Min),A,11.62
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (Max),A,29.5
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,20.38
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.56
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98776
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83389
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86572
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Min),A,10.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Max),A,30.5
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,17.12
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95358
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,27.25
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,55.38
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,43.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.12
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,29.5
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,103.25
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,60.12
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,157.25
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,190.62
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.88
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,157.38
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93942
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,70.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95422
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94144
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,29.5
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
341432,Buckley St,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,55.25
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,129.5
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,199.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,316.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,171.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,334.62
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.75
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,186.12
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,330.88
341432,Buckley St,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
341432,Buckley St,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97226
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94897
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (Min),A,13.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (Max),A,36.5
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.75
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76379
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8764
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Max),A,36.12
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.75
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96368
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,39.25
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,58.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,47.5
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,61.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.19
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95398
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,29.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,97.25
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,60.62
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,143.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,162.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.25
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.81
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92023
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,94.5
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,43.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91452
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95547
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
341432,Buckley St,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
