Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,54.38
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,126.12
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.38
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,213.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,313.25
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,187.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,301.75
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,206.12
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,308.88
341432,Buckley St,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
341432,Buckley St,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97504
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92627
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (Min),A,11.12
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (Max),A,44.62
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.69
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97223
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78033
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87201
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Max),A,22.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,10.25
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94617
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,38.12
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,60.75
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,47.38
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,110.38
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,70.75
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.38
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,182.38
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.5
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.12
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.25
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88968
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,89.12
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.88
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.69
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83572
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95514
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,32.62
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,57.25
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,143.88
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.38
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,188.25
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,267.38
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,204.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,328.62
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,208.38
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,332.25
341432,Buckley St,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
341432,Buckley St,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.75
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97958
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94394
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (Max),A,32.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,19.88
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97174
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81973
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90854
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Max),A,24.38
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94943
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,37.62
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,63.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,47.62
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,102.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,57.62
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.38
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,200.5
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.88
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.31
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92883
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,82.75
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,51.38
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,36.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87359
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93655
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,57.62
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,143.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.38
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,196.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,362.5
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.88
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,183.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,339.38
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,210.88
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,337.25
341432,Buckley St,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
341432,Buckley St,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98001
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97101
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (Max),A,36.88
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.81
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9704
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80844
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93954
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Max),A,17.12
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.12
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95224
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,40.25
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,60.62
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,82.75
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,52.62
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,157.12
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,160.62
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.62
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.75
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96378
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,38.5
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,98.88
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,68.5
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.94
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95117
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,20.38
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
341432,Buckley St,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,57.38
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,136.88
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,212.0
