Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,363.25
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.25
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,160.88
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,288.38
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,206.75
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,332.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
341432,Buckley St,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98703
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97195
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (Min),A,9.38
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (Max),A,38.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,19.88
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97729
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80725
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90332
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Max),A,16.25
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,34.12
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,61.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,34.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,104.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,67.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,190.62
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,173.25
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.25
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93204
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,95.5
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.5
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95492
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95157
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,40.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
341432,Buckley St,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,60.38
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,159.38
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.75
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,206.38
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,308.75
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.38
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,179.62
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,342.5
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.38
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,248.75
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,367.62
341432,Buckley St,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.25
341432,Buckley St,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9798
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (Min),A,11.62
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (Max),A,39.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,25.12
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.06
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82998
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8941
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Max),A,15.25
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,9.25
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95169
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,45.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,76.25
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,58.5
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,98.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,78.5
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,52.25
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,147.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,204.88
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.5
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,173.5
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.38
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.37
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,72.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,175.62
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90057
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94388
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,33.12
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,22.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
341432,Buckley St,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,59.62
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,134.5
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.62
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,237.88
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,343.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.62
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,229.62
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,444.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.88
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,235.88
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,437.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
341432,Buckley St,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96701
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (Min),A,13.75
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (Max),A,49.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,26.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,74.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.38
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.38
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.75
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83395
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89435
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Max),A,34.38
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9584
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,41.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,69.62
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,56.62
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,41.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,127.5
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,66.88
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,146.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,82.62
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,221.75
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,160.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95764
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,76.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.44
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8482
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91547
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,48.5
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
341432,Buckley St,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,57.5
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,134.88
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.75
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,218.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,392.5
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,260.5
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,396.75
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,235.5
