Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,382.38
341432,Buckley St,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.88
341432,Buckley St,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95883
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98706
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (Max),A,38.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,20.88
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80987
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92477
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Min),A,12.5
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.38
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94696
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,37.88
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,72.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,52.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,106.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,54.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.12
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,194.12
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.62
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,173.5
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.62
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,196.38
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.13
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96359
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.38
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.69
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90533
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94006
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
341432,Buckley St,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,58.38
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,165.5
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,252.88
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,381.75
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.88
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,213.25
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,373.5
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.25
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,234.88
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,424.88
341432,Buckley St,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96005
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (Max),A,30.12
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,14.38
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81305
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88251
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Min),A,12.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Max),A,25.88
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,18.88
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,29.5
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,57.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,41.88
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,32.38
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,85.38
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,54.25
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,139.12
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,164.25
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.25
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,180.38
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,80.5
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,151.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93521
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
341432,Buckley St,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,64.75
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,131.88
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.88
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,214.12
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,339.75
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,203.12
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,327.38
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,256.88
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,386.5
341432,Buckley St,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.88
341432,Buckley St,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98608
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (Max),A,19.75
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,12.75
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.25
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.5
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.25
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84802
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88992
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Min),A,11.5
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Max),A,24.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,20.12
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94754
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,25.88
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,62.38
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,41.38
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.75
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,28.5
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,93.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,52.5
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,176.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,150.75
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,153.75
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99936
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,33.25
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,93.38
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,67.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.38
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.37
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92871
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92712
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,36.12
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,60.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,165.12
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.88
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,249.12
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,401.38
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,206.75
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,349.62
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.38
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,260.88
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,387.38
341432,Buckley St,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.75
341432,Buckley St,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
