Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98453
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (Max),A,31.25
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,14.88
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.81
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83481
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88122
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Min),A,21.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Max),A,46.25
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96255
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,26.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,57.5
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,92.75
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,52.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,169.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,192.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.62
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,185.38
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.5
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,92.38
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,54.25
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96732
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,29.62
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
341432,Buckley St,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,61.25
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,161.75
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.25
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,269.38
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,411.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,226.75
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,379.88
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.12
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,239.88
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,424.25
341432,Buckley St,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
341432,Buckley St,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97662
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (Min),A,9.75
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (Max),A,37.12
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,23.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.5
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85498
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93017
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Max),A,45.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,32.38
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95575
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,33.25
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,53.12
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.62
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,35.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,103.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,64.12
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,158.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.38
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,236.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.5
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,198.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.12
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,70.38
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89444
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,37.75
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
341432,Buckley St,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,58.12
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,147.62
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,252.75
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,369.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,219.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,440.38
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.88
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,263.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,397.25
341432,Buckley St,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.12
341432,Buckley St,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96545
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (Min),A,9.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (Max),A,39.88
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,22.12
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.88
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90915
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Min),A,30.5
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Max),A,47.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,39.75
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,51.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.12
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96677
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,31.88
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,61.88
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,41.62
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97754
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,22.5
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,98.75
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,61.62
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,163.88
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.75
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,83.62
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,205.38
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.88
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,175.88
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.25
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96759
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,80.62
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.25
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.12
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95074
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94217
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,60.25
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,128.75
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.88
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,252.12
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,405.12
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.25
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,260.88
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,405.5
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.25
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,265.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,395.88
341432,Buckley St,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.62
341432,Buckley St,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
