Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97586
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9769
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (Max),A,39.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,20.25
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,70.5
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92886
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88266
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Min),A,30.88
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Max),A,58.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,42.12
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,71.5
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.25
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9689
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,28.5
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,49.38
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,102.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,64.62
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,179.62
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,181.62
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.75
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96774
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,83.75
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.88
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.19
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90359
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94052
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,35.62
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
341432,Buckley St,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,59.62
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,159.75
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.38
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,277.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,377.75
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.12
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,193.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,369.62
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,264.38
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,383.62
341432,Buckley St,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.75
341432,Buckley St,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96683
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (Min),A,12.88
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (Max),A,50.38
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,30.62
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,70.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.81
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83117
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88937
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Min),A,40.88
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Max),A,73.38
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,53.88
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,54.75
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,87.5
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.75
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9602
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,25.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,53.12
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,37.12
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97549
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,109.38
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,58.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,182.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.62
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,243.88
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,189.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.62
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.56
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.961
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,81.75
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.69
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87259
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94699
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,36.88
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,58.12
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,178.88
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,261.88
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,377.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.62
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,217.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,384.62
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,217.25
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,398.12
341432,Buckley St,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
341432,Buckley St,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9682
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (Min),A,9.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (Max),A,51.62
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,32.38
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,73.88
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.38
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.44
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78921
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92645
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Min),A,30.25
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Max),A,66.12
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,46.62
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,80.25
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.25
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92941
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,24.38
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,47.88
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,30.38
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,126.25
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,64.88
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,217.88
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.62
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,163.38
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.25
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,74.25
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.88
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94891
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,35.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
341432,Buckley St,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,58.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,143.38
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,237.75
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,371.12
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,210.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,431.75
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.25
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,216.5
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,395.25
341432,Buckley St,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.62
341432,Buckley St,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99475
