Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (Min),A,8.62
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (Max),A,36.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,15.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82885
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95575
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Min),A,21.62
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Max),A,51.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,33.88
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.75
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94766
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,25.88
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,56.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97754
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,34.5
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,98.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,66.62
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,164.25
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,190.5
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,168.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.25
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96741
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,31.25
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,87.75
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,62.62
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.25
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94757
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,40.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,60.62
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,170.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,282.25
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,430.75
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.75
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,198.12
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,357.5
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,258.62
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,394.38
341432,Buckley St,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.38
341432,Buckley St,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9808
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (Min),A,9.75
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (Max),A,29.75
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,16.75
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.25
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.94
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80636
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98407
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Min),A,27.62
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Max),A,50.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,36.38
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.62
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,68.75
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.88
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,55.5
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94928
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,35.5
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,63.25
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,106.25
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,78.62
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,174.5
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,238.12
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.75
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,182.25
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.25
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.31
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,74.12
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96893
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,40.75
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,20.25
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
341432,Buckley St,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,61.12
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,152.5
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.88
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,269.38
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,410.62
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.62
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,202.38
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,404.62
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.88
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,265.62
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,408.38
341432,Buckley St,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.88
341432,Buckley St,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97464
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (Min),A,10.12
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (Max),A,41.5
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,20.75
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.12
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,64.25
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85156
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9689
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Min),A,20.75
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Max),A,57.75
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,32.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,73.25
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93936
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,43.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,78.75
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,59.5
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,44.5
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,120.12
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,79.25
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,182.75
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,184.12
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.44
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,32.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,98.5
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.75
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89392
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,44.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,62.75
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,181.25
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,268.88
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,359.62
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,201.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,340.25
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,275.75
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,439.12
341432,Buckley St,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.62
341432,Buckley St,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98672
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (Max),A,47.25
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,17.38
