Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,50.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,74.5
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.25
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83233
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96802
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Min),A,15.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Max),A,87.12
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,43.5
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,102.12
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.12
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92569
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,45.12
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,74.38
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,60.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,104.5
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,59.62
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,171.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.12
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,223.88
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,144.12
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,174.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,88.88
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.62
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.38
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,160.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.19
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88721
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,29.25
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
341432,Buckley St,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,64.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,155.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.25
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,276.12
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,481.5
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.12
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,210.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,386.5
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,254.5
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,429.5
341432,Buckley St,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.75
341432,Buckley St,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98288
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (Min),A,13.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (Max),A,39.12
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,23.38
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,64.12
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.38
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.43
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98309
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7688
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98032
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Min),A,11.25
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Max),A,70.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,24.25
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,90.25
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93539
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,48.5
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,75.62
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,61.38
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.62
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,28.12
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,117.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,70.5
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,139.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,186.12
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.62
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,157.75
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,89.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,52.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89764
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9512
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
341432,Buckley St,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,61.62
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,178.88
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.25
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,263.75
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,362.12
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.62
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,207.5
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,345.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.25
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,264.38
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,412.38
341432,Buckley St,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.12
341432,Buckley St,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98172
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (Min),A,15.38
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (Max),A,49.25
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,28.62
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,82.88
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.75
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84131
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92544
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Min),A,17.25
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Max),A,61.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98431
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95697
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,25.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,68.5
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,51.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97818
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,108.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,61.88
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.25
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,201.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,168.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,109.62
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.88
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.38
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.06
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92694
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
341432,Buckley St,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,61.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,161.38
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.38
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,265.88
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,392.88
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.88
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,209.75
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,382.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,267.12
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,410.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.62
341432,Buckley St,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98645
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (Min),A,9.62
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (Max),A,43.25
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,22.62
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.75
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
