Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.5
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,71.75
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.88
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.75
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91592
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88687
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Min),A,39.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Max),A,56.25
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,47.5
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,57.88
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.12
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94064
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,35.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,59.75
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96823
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,107.62
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,71.62
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,173.62
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,193.5
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,162.75
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,84.5
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.75
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.88
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.87
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94015
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
341432,Buckley St,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,60.12
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,121.12
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,282.75
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,393.38
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,232.88
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,395.75
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,240.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,391.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.38
341432,Buckley St,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98077
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (Max),A,59.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.75
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,83.62
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.12
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.38
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.25
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8938
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88031
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Min),A,39.25
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Max),A,85.25
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,54.25
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,57.5
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,99.25
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.38
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95953
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,31.12
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,55.38
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,40.62
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.12
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,36.62
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,104.88
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,70.5
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,171.38
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.88
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,216.62
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.62
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,94.88
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,192.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.25
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95398
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,86.12
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.38
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.62
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86166
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,42.38
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,23.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
341432,Buckley St,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,62.88
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,153.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.12
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,270.25
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,413.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.62
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,230.25
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,395.12
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.12
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,292.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,419.62
341432,Buckley St,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.88
341432,Buckley St,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97174
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (Min),A,13.25
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (Max),A,40.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,23.62
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.25
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.75
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.81
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85715
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87701
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Min),A,34.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Max),A,93.88
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,67.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,49.25
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,106.75
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.12
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,31.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,62.12
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,47.88
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,120.5
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,77.12
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.75
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,211.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,149.25
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.25
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.87
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,31.25
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,104.5
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,65.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.12
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.75
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,48.12
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,25.25
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,60.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,131.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.25
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,318.5
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,457.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,235.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,413.88
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,278.75
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,382.38
341432,Buckley St,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.88
341432,Buckley St,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97821
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (Min),A,10.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (Max),A,41.38
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,21.88
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.38
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
