Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.75
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92963
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86749
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Min),A,33.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Max),A,80.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,55.88
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,49.25
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,91.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94571
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,42.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,79.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,61.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.38
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.75
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,41.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,115.88
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,76.88
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,155.88
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.88
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,226.75
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.88
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,163.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,33.25
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,106.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,72.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,172.38
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9624
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
341432,Buckley St,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,62.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,177.38
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,364.25
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,480.12
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.25
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,223.38
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,401.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,288.38
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,399.12
341432,Buckley St,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.62
341432,Buckley St,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96878
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (Min),A,12.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (Max),A,51.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,30.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,69.62
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84414
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84549
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Min),A,39.62
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Max),A,94.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,66.38
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,50.5
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,106.38
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93646
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,34.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,81.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,62.62
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.38
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,32.12
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,110.5
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,74.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,175.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,150.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.12
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,176.62
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.38
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,84.62
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,48.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
341432,Buckley St,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,66.5
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,164.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.12
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,292.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,450.12
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,235.75
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,337.5
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,293.38
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,413.88
341432,Buckley St,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.25
341432,Buckley St,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93582
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (Min),A,17.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (Max),A,49.62
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,34.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,69.25
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.75
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94357
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79413
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Min),A,36.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Max),A,46.38
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,50.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92612
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,38.88
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,70.25
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,52.38
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.12
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,35.88
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,134.88
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,87.62
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,160.88
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,150.62
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,118.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,185.75
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.38
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,88.62
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.38
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,32.75
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
341432,Buckley St,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,82.12
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,164.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.25
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,287.75
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,399.88
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,226.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,317.62
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,320.88
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,430.12
341432,Buckley St,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.38
341432,Buckley St,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (Max),A,45.75
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,29.25
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.5
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,71.12
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.12
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.81
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
