Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95779
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81402
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Min),A,36.62
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Max),A,55.12
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,47.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,54.62
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.25
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.88
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90396
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,63.75
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,50.25
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,39.38
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,127.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,83.5
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,152.12
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,81.12
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,154.88
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.25
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,189.88
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.5
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,92.12
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.62
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,62.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
341432,Buckley St,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,74.62
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,171.88
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.75
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,298.5
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,421.62
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,233.12
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,339.88
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,297.12
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,455.88
341432,Buckley St,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.38
341432,Buckley St,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94537
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (Min),A,23.38
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (Max),A,54.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,37.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,68.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.69
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96741
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78451
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Min),A,27.12
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Max),A,80.5
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,52.38
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,97.12
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.75
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90927
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,25.38
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,44.5
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,36.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,38.75
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,128.12
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,81.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,143.88
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,81.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,184.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,118.75
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,194.75
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.38
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,88.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.75
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.62
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,38.38
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
341432,Buckley St,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,82.62
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,193.12
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,238.62
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,405.12
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.75
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,222.62
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,368.75
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,346.25
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,466.75
341432,Buckley St,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.75
341432,Buckley St,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94986
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (Min),A,23.62
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (Max),A,54.88
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,41.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,48.12
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,79.5
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.38
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.44
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96741
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79788
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Min),A,17.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Max),A,35.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,28.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90735
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,25.38
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,58.88
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,37.88
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,104.75
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,74.38
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.88
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.88
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,149.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,124.5
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,182.5
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,84.5
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,53.88
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.38
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,195.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,64.88
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,72.5
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,180.12
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,262.75
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,387.38
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.12
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,242.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,412.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,351.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,497.25
341432,Buckley St,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.12
341432,Buckley St,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95853
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (Min),A,23.12
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (Max),A,59.88
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,42.62
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.5
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,52.25
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,81.75
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9639
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77432
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
