Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Min),A,18.62
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Max),A,35.75
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,25.88
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93545
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93048
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,39.25
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,39.75
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,120.88
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,79.88
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,179.75
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.38
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.12
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,180.5
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.12
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,130.38
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,207.5
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,41.62
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,92.5
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,60.75
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,179.62
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.88
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,86.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,49.88
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
341432,Buckley St,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,92.88
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,218.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,145.62
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,273.5
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,389.5
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.88
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,247.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,423.38
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,367.25
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,505.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.25
341432,Buckley St,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89868
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (Min),A,20.88
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (Max),A,54.88
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,36.62
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.38
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.88
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.5
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,69.88
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.88
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-44.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98242
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97153
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77877
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Min),A,15.12
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Max),A,40.12
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,52.75
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92819
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91452
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,38.62
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.88
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,45.62
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,113.62
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,69.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.88
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,190.38
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,188.12
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,134.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,213.38
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,40.12
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,95.5
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,80.75
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,52.12
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
341432,Buckley St,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,87.75
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,215.88
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.12
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,266.5
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,383.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.75
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,263.5
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,420.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,358.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,486.62
341432,Buckley St,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.25
341432,Buckley St,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.69
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9483
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (Min),A,18.12
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (Max),A,60.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,34.38
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,75.25
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.88
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95776
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97147
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87295
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Min),A,16.38
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Max),A,33.88
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,21.12
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95706
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90051
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,35.12
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,53.25
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,130.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,77.5
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,168.5
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,101.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,194.12
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.88
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,127.5
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,218.25
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.62
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,93.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,60.38
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,211.88
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.62
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,81.5
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,50.25
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
341432,Buckley St,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,92.5
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,196.88
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,264.12
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,410.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,304.5
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,441.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,379.25
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,513.62
341432,Buckley St,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.75
341432,Buckley St,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.88
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96432
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (Max),A,54.75
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,23.88
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,67.88
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.88
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,75.38
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.12
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88699
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96539
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87784
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Max),A,28.62
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,20.38
