Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9516
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86377
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,74.75
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,35.38
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,31.25
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,109.88
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,71.25
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.75
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,200.12
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.62
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,115.5
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,217.5
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.62
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,128.38
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,204.38
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,162.12
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,91.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,57.75
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.38
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.75
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,205.12
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,99.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,60.62
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.5
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,66.25
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,208.12
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.62
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,280.38
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,465.5
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.12
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,304.12
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,441.75
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.12
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,354.38
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,520.5
341432,Buckley St,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.12
341432,Buckley St,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97324
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (Min),A,10.25
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (Max),A,34.88
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,19.88
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,68.62
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92499
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87604
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86172
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Max),A,15.25
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,10.38
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.19
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95239
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94418
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85306
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,33.5
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,127.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,71.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,89.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,254.38
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.88
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,125.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,205.88
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,156.75
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,127.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,241.25
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,177.25
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,66.38
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,94.25
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,58.88
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,72.5
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,153.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.62
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,288.38
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,454.5
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.88
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,285.62
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,390.12
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.25
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,322.5
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,460.38
341432,Buckley St,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.62
341432,Buckley St,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94958
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (Min),A,16.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (Max),A,57.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,33.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,74.25
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.88
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.12
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.5
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.12
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.94
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94424
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88113
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85806
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Max),A,13.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,10.75
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89545
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94574
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90509
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,26.62
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,55.5
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,127.12
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,91.62
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.25
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,153.5
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.88
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,112.75
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,184.5
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.88
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,160.62
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,248.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,190.75
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,65.5
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.12
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,87.12
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
341432,Buckley St,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,85.88
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,182.75
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,137.62
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,256.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,365.25
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.12
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,285.25
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,392.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,367.75
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,484.88
341432,Buckley St,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.38
341432,Buckley St,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91302
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (Min),A,17.38
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (Max),A,54.12
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,30.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.38
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.88
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.12
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.31
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96585
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90793
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84375
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Max),A,23.12
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,14.75
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
