Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.31
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85116
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95685
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92337
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,54.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,38.88
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,157.12
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,88.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,184.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,123.75
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,216.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,157.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,140.62
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,243.62
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,186.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,75.88
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.75
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,92.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,57.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
341432,Buckley St,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,78.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,194.38
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.38
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,226.75
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,376.12
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,307.88
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,426.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,330.25
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,447.5
341432,Buckley St,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.75
341432,Buckley St,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.81
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94449
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (Min),A,25.5
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (Max),A,74.75
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,38.75
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.5
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,88.25
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.44
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93823
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90585
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79998
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Max),A,19.5
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,11.88
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90695
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96533
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89847
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,41.5
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,57.25
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,133.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,98.88
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,185.62
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,123.75
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,212.5
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.12
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,159.5
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,253.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,189.5
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,98.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,44.12
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,80.38
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,53.38
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,83.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,195.5
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,135.25
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,224.62
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,392.5
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.12
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,323.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,444.88
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,331.25
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,472.88
341432,Buckley St,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.38
341432,Buckley St,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97348
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (Min),A,23.62
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (Max),A,79.5
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,38.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,48.88
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,103.12
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.75
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.94
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93979
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92139
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81659
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.25
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92541
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97116
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85406
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,43.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.88
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,46.5
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,159.38
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,98.88
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,184.25
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.88
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,116.5
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,202.75
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,152.38
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,157.25
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,267.38
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,196.25
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,47.38
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,77.88
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
341432,Buckley St,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,73.5
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,166.38
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.12
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,270.12
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,419.25
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.38
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,315.5
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,440.75
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.62
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,327.5
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,460.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.75
341432,Buckley St,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94009
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (Min),A,26.25
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (Max),A,61.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,41.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,74.62
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.75
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-44.12
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93503
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91724
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71838
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Max),A,29.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.88
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
