Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.75
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98108
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97058
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84933
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,44.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,45.62
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,147.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,95.62
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,194.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,125.75
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,232.5
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,160.62
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,149.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,270.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,192.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,73.5
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.12
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,67.62
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,37.5
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
341432,Buckley St,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,78.25
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,196.25
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.62
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,255.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,426.5
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,329.5
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,483.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.25
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,340.75
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,490.38
341432,Buckley St,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.12
341432,Buckley St,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97494
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (Min),A,16.88
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (Max),A,53.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,29.5
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,70.75
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,89.88
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.75
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.19
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87179
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91211
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77588
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Max),A,30.88
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98627
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94974
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88675
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,54.62
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,49.5
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,145.88
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,89.88
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.5
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,199.5
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.75
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,127.25
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,246.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,179.75
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,166.62
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,246.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,206.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,79.62
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.5
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,74.88
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,73.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,159.38
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.75
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,312.62
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,458.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,334.38
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,487.5
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,359.12
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,485.5
341432,Buckley St,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.25
341432,Buckley St,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (Min),A,13.38
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (Max),A,59.75
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,31.25
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,67.12
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.75
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.38
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,85.88
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.88
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.44
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97803
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9686
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85721
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Max),A,24.62
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.75
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97967
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94553
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89239
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,45.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,56.5
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,155.62
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,98.62
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,86.5
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,182.25
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.62
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,127.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,230.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,172.12
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,169.88
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,275.5
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,211.5
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,59.38
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,78.62
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,47.12
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
341432,Buckley St,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,64.25
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,120.5
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.12
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,358.38
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,475.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.5
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,346.5
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,485.25
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.62
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,353.88
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,480.12
341432,Buckley St,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.38
341432,Buckley St,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (Min),A,28.38
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (Max),A,72.38
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,47.38
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,62.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,58.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,91.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.25
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96683
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96622
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85757
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Min),A,12.12
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Max),A,27.12
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,17.12
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
