Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95843
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89731
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,41.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.88
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,45.62
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,148.75
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,98.75
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.38
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,197.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,118.12
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,217.88
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,159.62
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,164.12
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,292.88
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,207.5
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,54.62
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.12
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99918
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,72.25
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,76.38
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,169.75
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,266.75
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,452.25
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.75
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,391.25
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,526.62
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,441.5
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,329.38
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,491.5
341432,Buckley St,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97629
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (Min),A,30.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (Max),A,77.12
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,45.88
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,57.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,103.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,38.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.12
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.63
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95242
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96606
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82385
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Min),A,14.88
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Max),A,25.62
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95779
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97348
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87741
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,32.75
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,119.62
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,75.75
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,214.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.75
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,126.62
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,260.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,169.88
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,161.88
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,275.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,196.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99921
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,76.62
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,29.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
341432,Buckley St,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,113.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,82.38
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,184.88
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.38
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,286.12
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,462.75
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.75
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,396.38
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,556.38
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.12
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,324.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,477.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
341432,Buckley St,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98819
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (Min),A,17.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (Max),A,70.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,42.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,56.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,54.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,94.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.5
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95312
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96732
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82446
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Min),A,13.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Max),A,25.12
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,18.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95981
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8721
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,52.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,138.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,93.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,225.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.75
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,123.12
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,251.75
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,164.88
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,266.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,214.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,64.88
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,82.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
341432,Buckley St,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,74.5
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,195.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,286.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,474.12
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.38
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,366.88
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,565.5
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.5
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,341.25
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,493.5
341432,Buckley St,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.62
341432,Buckley St,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (Min),A,23.75
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (Max),A,80.38
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,48.38
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,62.38
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,56.75
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,99.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.38
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.5
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.87
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95584
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96927
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76434
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Min),A,13.75
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Max),A,23.25
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,18.75
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91843
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
