Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88983
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,34.25
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,33.5
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,148.75
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,72.62
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,104.25
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,201.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,152.25
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,128.88
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,210.5
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.5
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,139.12
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,270.88
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,195.88
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,67.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.25
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.12
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,97.75
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,57.88
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
341432,Buckley St,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,71.88
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,150.62
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.88
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,300.12
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,485.5
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.75
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,360.62
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,502.75
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,317.75
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,493.12
341432,Buckley St,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.12
341432,Buckley St,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96133
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (Min),A,34.88
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (Max),A,75.62
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,58.62
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,71.75
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,100.25
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,85.88
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.38
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9762
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91394
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81872
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Max),A,22.38
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,14.88
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95071
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95126
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89972
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,30.88
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,104.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,98.88
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,248.62
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.25
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,148.12
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,248.38
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,195.25
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,147.38
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,240.12
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,188.5
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,169.38
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,75.5
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,43.62
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
341432,Buckley St,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,113.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,71.38
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,141.75
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.38
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,326.62
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,499.5
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.38
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,401.38
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,543.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.62
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,338.75
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,477.5
341432,Buckley St,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.75
341432,Buckley St,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9552
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (Min),A,28.12
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (Max),A,75.38
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,54.88
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,54.25
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,94.38
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.62
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,69.38
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.06
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97824
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91928
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78839
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Max),A,18.62
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,14.25
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97525
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92996
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90469
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,33.12
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,132.38
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,82.25
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.5
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,180.25
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.38
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,137.25
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,226.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.12
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,155.88
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,257.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,196.62
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,100.88
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,50.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.5
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,82.62
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,47.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.25
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
341432,Buckley St,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,107.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,77.12
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,189.62
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.88
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,283.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,465.12
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.75
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,369.5
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,505.38
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.88
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,340.88
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,531.25
341432,Buckley St,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.12
341432,Buckley St,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94992
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (Min),A,40.5
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (Max),A,80.5
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,59.5
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,62.12
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,113.88
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.38
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,85.25
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.38
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.37
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89267
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81894
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Max),A,18.5
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,13.75
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96652
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92877
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90814
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
