Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,40.75
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,32.62
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,119.75
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,65.75
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,96.12
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,203.25
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,154.88
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,133.25
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,244.38
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,190.12
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,145.88
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,240.62
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,194.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,33.38
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,79.75
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.12
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.25
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,67.62
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,107.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,78.75
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,165.25
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,309.12
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,446.25
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.62
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,361.5
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,519.75
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,444.75
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,371.12
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,517.88
341432,Buckley St,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.5
341432,Buckley St,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95642
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (Min),A,30.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (Max),A,75.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,49.88
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,57.5
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,99.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.62
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.75
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88516
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80322
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Max),A,23.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96631
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95102
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86966
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,125.88
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,65.62
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,100.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,189.25
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.62
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,132.25
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,222.75
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,135.88
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,249.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,179.38
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,29.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,90.38
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,54.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.25
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,72.88
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
341432,Buckley St,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,71.75
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,161.88
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.38
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,305.25
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,431.38
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,351.12
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,488.25
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,344.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,503.5
341432,Buckley St,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.25
341432,Buckley St,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94623
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (Min),A,25.62
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (Max),A,77.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,50.38
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,58.5
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,94.12
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.5
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.5
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-42.5
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97848
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88611
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75787
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Max),A,34.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,20.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94681
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.949
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88727
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,31.88
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,44.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,133.75
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,85.38
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.75
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,189.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.12
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,124.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,201.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,165.88
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,149.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,262.75
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.75
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,86.5
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,51.38
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,182.88
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,85.5
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,50.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,72.12
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,151.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.25
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,303.88
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,450.62
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.88
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,346.12
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,478.88
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.62
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,353.75
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,516.38
341432,Buckley St,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.62
341432,Buckley St,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.19
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94781
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (Min),A,42.62
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (Max),A,91.12
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,64.62
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,67.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,113.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.25
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98013
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93771
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74908
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Min),A,13.25
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Max),A,29.75
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95969
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96667
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88901
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,41.5
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
