Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,44.62
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,135.5
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,86.88
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,89.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,210.25
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,122.75
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,218.62
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,169.5
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,172.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,277.62
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,215.75
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,97.25
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,62.88
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,192.75
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,84.88
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,45.25
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,77.75
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,175.5
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,300.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,469.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.25
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,381.5
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,515.62
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.38
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,372.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,557.25
341432,Buckley St,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.88
341432,Buckley St,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95431
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (Min),A,24.12
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (Max),A,89.62
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,56.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,50.75
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,111.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.12
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.88
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.57
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9733
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92422
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83957
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Min),A,9.38
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Max),A,21.38
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,14.75
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92773
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95972
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90094
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,25.12
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,44.88
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,162.12
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,93.12
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,92.38
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,225.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.62
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,139.12
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,250.75
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,177.62
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,179.25
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,271.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,217.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.31
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,83.88
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.5
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,189.25
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,86.88
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,52.88
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
341432,Buckley St,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,109.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,108.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,83.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,183.62
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.88
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,303.62
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,484.88
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.75
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,367.75
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,539.62
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.88
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,389.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,526.25
341432,Buckley St,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.88
341432,Buckley St,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.5
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91778
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (Min),A,53.75
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (Max),A,87.38
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,65.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,71.88
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,109.62
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.25
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97516
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92074
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81045
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Max),A,29.12
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,18.12
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96374
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92709
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93301
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,42.12
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,67.88
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,155.5
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,108.62
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,200.62
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,131.38
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,241.5
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,173.5
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,171.88
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,310.88
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,225.88
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,31.25
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,102.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,59.25
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,183.75
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,101.25
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,51.12
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,114.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,82.12
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,185.62
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,308.5
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,466.38
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.62
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,368.38
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,501.25
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.75
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,415.12
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,571.62
341432,Buckley St,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,463.38
341432,Buckley St,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93716
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (Min),A,40.12
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (Max),A,85.88
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,61.62
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.75
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,59.62
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,103.25
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.25
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-46.75
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98187
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97754
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78814
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Min),A,14.62
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Max),A,41.25
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,25.75
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91968
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90829
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,27.12
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,63.25
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,42.38
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
