Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,66.38
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,186.62
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,114.75
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,234.5
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.62
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,129.88
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,239.62
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,174.88
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,196.25
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,304.62
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,234.38
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,34.88
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,99.12
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,55.12
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,173.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,94.12
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
341432,Buckley St,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,77.5
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,182.88
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.12
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,347.12
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,512.75
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.5
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,355.75
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,533.25
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.38
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,427.12
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,535.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.75
341432,Buckley St,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95883
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (Min),A,41.38
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (Max),A,76.88
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,53.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,25.5
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,62.5
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,103.62
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.38
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.82
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95172
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97943
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84018
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Min),A,13.75
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Max),A,36.25
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,21.88
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94156
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9284
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,43.62
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,67.12
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,160.25
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,110.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,116.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,231.25
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,161.38
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,132.38
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,207.75
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,169.38
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,198.12
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,308.75
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,247.38
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,76.75
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,89.75
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,61.62
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.25
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
341432,Buckley St,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,112.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,82.62
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,178.75
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.25
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,341.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,515.62
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.12
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,364.5
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,494.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.88
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,367.62
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,527.88
341432,Buckley St,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.88
341432,Buckley St,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85913
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (Min),A,43.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (Max),A,81.62
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,61.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,57.88
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,94.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.12
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90832
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97565
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89999
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Max),A,29.62
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.62
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94897
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91614
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,62.25
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,163.75
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,111.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,99.75
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,250.62
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,162.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,137.25
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,233.88
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,174.62
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,201.62
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,311.62
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,250.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,89.62
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.75
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,172.5
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,80.88
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
341432,Buckley St,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,84.12
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,209.62
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.25
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,299.5
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,482.62
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.12
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,385.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,519.5
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,451.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,398.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,552.38
341432,Buckley St,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,466.75
341432,Buckley St,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84311
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (Min),A,48.25
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (Max),A,85.75
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,63.38
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,61.25
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,105.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.88
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.62
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92789
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97638
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88629
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Min),A,13.88
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Max),A,28.38
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,21.25
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94571
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94058
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,17.25
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,57.25
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.62
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
