Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,66.88
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,176.75
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,123.38
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,96.12
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,265.5
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,143.88
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,262.25
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,190.38
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,209.25
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,314.5
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,248.5
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99936
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,77.62
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.12
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,167.75
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.75
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,73.12
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
341432,Buckley St,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,114.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,118.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,75.88
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,221.62
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,296.62
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,513.62
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,409.75
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,580.12
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,465.88
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,424.38
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,588.25
341432,Buckley St,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,482.62
341432,Buckley St,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.63
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92239
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (Min),A,40.62
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (Max),A,71.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,52.25
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,58.75
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,85.62
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.62
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.25
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.19
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97739
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86474
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Max),A,28.62
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95575
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94058
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,60.88
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.75
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,80.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,180.75
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,134.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.88
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,198.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,143.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,290.12
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,195.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,227.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,307.62
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,256.12
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,81.62
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.75
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.5
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,24.75
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
341432,Buckley St,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,116.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,85.5
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,196.75
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,144.12
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,339.5
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,487.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,402.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,582.62
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,475.75
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,443.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,567.25
341432,Buckley St,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,493.38
341432,Buckley St,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91006
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (Min),A,43.5
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (Max),A,74.5
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,61.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,62.25
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,91.88
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95444
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81848
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Max),A,22.38
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.25
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94281
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94281
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,26.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,57.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.25
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,76.5
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,157.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,114.5
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,108.25
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,271.5
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,182.88
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,183.62
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,284.5
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,236.88
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,232.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,352.5
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,289.38
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,88.62
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,46.38
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.75
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
341432,Buckley St,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,121.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,126.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,83.62
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,188.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,341.38
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,512.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,431.75
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,571.12
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,496.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,434.75
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,594.25
341432,Buckley St,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.38
341432,Buckley St,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.12
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93655
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (Min),A,37.5
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (Max),A,63.25
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,45.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,55.75
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,85.25
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.62
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-46.81
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96542
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77429
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Min),A,9.25
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Max),A,33.75
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98624
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90417
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89245
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,24.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,85.62
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
