Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,78.25
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,180.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,128.5
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,117.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,265.75
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,154.12
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,123.75
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,279.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,167.75
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,217.38
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,325.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,260.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,99.12
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,81.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,43.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
341432,Buckley St,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,100.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,119.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,86.75
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,186.75
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,365.88
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,514.12
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,340.38
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,511.38
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,407.62
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,428.5
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,564.12
341432,Buckley St,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.38
341432,Buckley St,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95956
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (Min),A,25.88
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (Max),A,55.75
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,41.62
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,52.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,75.5
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.38
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.25
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96497
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78668
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Max),A,32.12
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92016
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84436
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,34.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,94.75
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,55.62
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,56.5
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,174.88
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,116.62
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,101.38
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,191.25
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.5
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,141.12
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,247.88
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,190.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,212.62
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,311.75
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,249.25
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,95.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.62
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,68.88
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
341432,Buckley St,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,106.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,117.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,78.88
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,170.38
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.38
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,343.38
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,491.12
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.62
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,360.25
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,495.25
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,414.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,579.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95041
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (Min),A,26.5
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (Max),A,65.75
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,44.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,51.88
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,84.88
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.62
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.75
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98389
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95621
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82776
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Min),A,9.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Max),A,26.62
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94318
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89731
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,33.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,65.25
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.12
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,70.88
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,160.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,108.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,113.88
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,219.88
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.88
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,154.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,265.25
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,210.25
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,216.25
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,306.62
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,255.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,95.12
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,176.75
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,72.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
341432,Buckley St,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,117.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,74.25
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,167.5
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.25
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,349.25
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,541.62
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,386.38
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,518.12
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,451.62
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,410.12
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,554.62
341432,Buckley St,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,476.75
341432,Buckley St,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89764
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (Min),A,38.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (Max),A,66.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,53.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,20.38
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,55.38
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,84.5
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.75
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.37
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97562
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96023
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86944
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Max),A,24.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98511
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9353
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95282
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,59.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,51.0
