Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,63.12
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,160.25
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,110.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,102.38
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,214.12
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,162.38
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,262.75
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,208.38
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,226.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,306.12
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,263.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.25
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,70.5
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.25
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,76.5
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
341432,Buckley St,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,114.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,121.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,76.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,187.12
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.38
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,317.25
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,479.38
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,412.88
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,532.5
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,465.5
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,437.62
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,557.5
341432,Buckley St,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,494.25
341432,Buckley St,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.56
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88391
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (Min),A,31.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (Max),A,66.75
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,48.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,48.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,81.5
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.38
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98187
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95593
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88229
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Max),A,26.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.75
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94907
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91183
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,21.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,57.75
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,55.5
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,146.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,110.75
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,109.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,233.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.38
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,158.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,255.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,206.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,222.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,293.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,255.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,60.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.75
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,84.38
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,47.88
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,101.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,114.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,115.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,78.88
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,168.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,350.88
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,526.62
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,400.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,537.62
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,465.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,416.88
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,552.25
341432,Buckley St,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,471.12
341432,Buckley St,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93228
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (Min),A,41.25
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (Max),A,74.62
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,51.88
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,57.62
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,100.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.25
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98932
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96075
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95975
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Max),A,35.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,18.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95239
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85254
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,26.25
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,69.62
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.12
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,82.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,180.12
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,123.38
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,192.88
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.38
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,169.12
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,280.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,218.38
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,213.25
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,302.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,259.38
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,73.62
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.38
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,178.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,209.12
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99939
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,73.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,110.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,127.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,125.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,80.12
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,196.25
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,388.62
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,529.25
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,449.25
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,451.88
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,618.75
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,520.12
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,453.5
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,593.88
341432,Buckley St,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,513.5
341432,Buckley St,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95425
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (Min),A,34.38
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (Max),A,72.5
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,49.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,58.88
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,91.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.88
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95395
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93835
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Max),A,36.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,17.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,57.12
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93841
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8992
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,29.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,72.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,48.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,105.12
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,191.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,141.38
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
