Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,177.38
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.62
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,171.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,272.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,223.12
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,221.38
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,320.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,270.12
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,47.5
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,155.38
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,181.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99936
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
341432,Buckley St,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,129.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,121.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,81.62
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,214.62
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.62
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,350.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,528.88
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.75
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,459.12
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,598.25
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,529.5
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,404.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,588.12
341432,Buckley St,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,495.5
341432,Buckley St,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87613
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (Min),A,31.25
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (Max),A,60.75
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,46.25
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.5
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,78.88
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97278
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95987
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91891
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Min),A,10.75
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Max),A,26.75
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,15.12
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92844
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88592
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,38.88
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,76.12
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,55.88
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.75
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,51.75
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,168.75
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,118.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,221.62
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.75
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,170.12
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,270.88
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,220.75
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,173.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,292.25
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,228.12
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,60.38
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.38
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,158.5
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.62
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99924
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,73.75
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.12
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
341432,Buckley St,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,122.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,106.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,78.88
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,213.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.88
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,329.75
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,530.12
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.62
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,394.38
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,596.5
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,503.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,356.38
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,534.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.38
341432,Buckley St,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.94
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8529
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (Min),A,39.5
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (Max),A,96.38
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,61.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,55.38
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,113.75
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.75
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98132
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95019
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89154
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Min),A,9.38
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Max),A,22.75
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95526
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89816
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,31.88
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,70.25
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,42.62
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,51.38
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,163.75
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,114.5
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,145.75
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.62
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,141.75
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,226.75
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,174.88
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,161.25
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,250.12
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.38
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,80.75
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.75
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,180.25
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,99.62
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,55.25
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,106.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,79.25
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,153.12
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.25
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,306.25
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,454.38
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.75
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,370.88
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,526.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.25
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,339.25
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,501.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-38.13
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87387
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (Min),A,66.62
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (Max),A,96.25
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,80.88
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,82.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,113.62
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.75
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.983
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94607
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84436
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Min),A,9.25
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Max),A,20.75
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96249
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88382
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,24.38
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,53.25
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,42.88
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,41.12
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,160.12
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,106.75
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.5
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,201.88
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,130.5
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,237.38
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,178.12
