Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,169.25
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,256.12
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.38
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,84.12
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,180.75
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.38
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,103.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,67.12
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
341432,Buckley St,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,80.75
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,155.38
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.75
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,306.12
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,504.75
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.12
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,367.62
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,503.5
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.62
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,372.5
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,516.75
341432,Buckley St,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.62
341432,Buckley St,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89941
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (Min),A,35.88
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (Max),A,97.88
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,65.5
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,67.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,118.5
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97961
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94852
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84329
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Min),A,11.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Max),A,18.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,12.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90723
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,52.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,52.5
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,135.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,90.75
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,174.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,108.5
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,207.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,158.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,145.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,252.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,182.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,103.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,58.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,160.88
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,96.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,74.5
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,164.75
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,284.62
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,445.5
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.88
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,314.5
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,457.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.38
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,353.25
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,499.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.75
341432,Buckley St,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.93
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87008
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (Min),A,56.75
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (Max),A,89.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,69.5
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,72.75
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,108.12
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.38
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.56
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95126
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87277
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Min),A,9.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Max),A,20.12
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96979
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86874
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,25.88
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,67.25
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,47.62
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,77.5
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,160.62
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,112.88
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,173.5
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,127.62
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,222.88
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.62
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,136.38
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,220.5
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,167.25
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,45.38
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,117.12
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,68.12
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.12
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.38
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,176.12
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.38
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,69.25
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
341432,Buckley St,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,72.5
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,170.75
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.25
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,296.38
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,416.75
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,326.25
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,430.25
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.88
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,329.5
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,469.88
341432,Buckley St,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
341432,Buckley St,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.77786
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (Min),A,54.38
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (Max),A,108.75
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,74.25
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,72.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,127.38
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.62
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82837
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89215
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Min),A,9.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Max),A,32.38
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,16.25
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96854
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90039
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.75
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,40.62
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,146.12
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,104.38
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.12
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,128.25
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,228.62
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,167.25
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,121.75
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,222.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.88
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
