Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,107.12
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,61.88
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.12
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.25
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,74.12
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
341432,Buckley St,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,72.88
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,183.25
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,254.25
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,404.38
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.62
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,331.38
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,458.5
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.12
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,327.88
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,460.5
341432,Buckley St,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85272
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (Min),A,55.62
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (Max),A,94.88
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,73.62
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.88
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,70.38
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,110.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.38
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,72.25
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80417
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91183
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Max),A,21.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,10.88
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94073
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89456
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,53.62
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,37.12
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,44.25
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,173.88
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,121.62
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,148.75
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,130.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,224.88
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.12
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,135.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,268.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,192.12
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,43.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,121.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,82.62
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,189.62
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,101.88
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,54.88
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
341432,Buckley St,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,74.88
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,213.88
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,258.75
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,422.75
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.25
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,298.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,419.12
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.88
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,347.75
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,519.5
341432,Buckley St,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,440.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93921
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (Min),A,46.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (Max),A,84.62
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,67.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,68.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,116.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.62
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97162
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85226
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88739
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Max),A,19.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98236
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95801
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88382
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,21.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,59.5
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,56.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,131.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,90.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,97.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,187.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,191.62
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,59.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,162.5
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,105.88
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.12
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,242.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,72.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
341432,Buckley St,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,73.38
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,220.12
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,258.5
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,376.62
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,274.75
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,410.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.88
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,331.25
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,499.88
341432,Buckley St,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (Min),A,19.88
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (Max),A,76.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,49.5
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,94.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.88
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.25
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96561
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82138
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90823
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Max),A,19.88
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96921
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90109
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,31.75
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,79.25
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,50.62
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.25
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97501
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,65.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,160.62
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,108.5
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.75
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,108.5
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,284.25
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.5
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,120.5
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,220.5
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
