Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,42.62
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,144.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,82.75
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.25
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,221.88
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.25
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
341432,Buckley St,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,78.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,171.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,124.62
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,247.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,388.25
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.12
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,278.38
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,491.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.12
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,306.88
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,508.75
341432,Buckley St,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.38
341432,Buckley St,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97629
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (Min),A,11.5
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (Max),A,31.25
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,24.75
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,55.88
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.25
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.19
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97028
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82095
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88775
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Max),A,25.5
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,14.25
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9715
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88779
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,31.38
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,74.5
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,44.5
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,123.25
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,80.12
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.75
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.12
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,214.88
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.88
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.62
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,202.5
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.12
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,42.62
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,122.25
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,85.25
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,154.75
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.25
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,220.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.38
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,62.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,74.38
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,180.62
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,303.62
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,426.12
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.75
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,236.62
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,403.12
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,305.25
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,496.5
341432,Buckley St,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.25
341432,Buckley St,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94873
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (Min),A,24.62
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (Max),A,49.62
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,34.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.5
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.75
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.25
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.69
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96469
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78848
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92969
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Max),A,18.38
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96738
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93091
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,55.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,35.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,56.38
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,131.75
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,96.38
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,77.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,197.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.62
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,125.75
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,215.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96503
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,48.25
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,113.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,87.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,132.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,199.5
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,75.38
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,195.5
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.62
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,259.12
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,383.88
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.88
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,232.5
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,404.25
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.75
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,344.75
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,481.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82879
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (Min),A,26.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (Max),A,64.12
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,39.12
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,82.88
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.13
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97305
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86352
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92587
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Max),A,32.38
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,16.12
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96994
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92743
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,24.75
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,58.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,30.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,117.75
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,76.38
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,206.75
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.12
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,146.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.25
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.68
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94781
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
