Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,122.25
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,73.88
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,178.12
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.12
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,59.88
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,159.12
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,232.75
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,326.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.62
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,240.25
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,421.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.38
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,255.62
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,392.38
341432,Buckley St,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
341432,Buckley St,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.81
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82889
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (Min),A,26.5
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (Max),A,47.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,35.75
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,65.25
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.63
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79135
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89572
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Min),A,15.25
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Max),A,60.88
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.38
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90829
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,18.5
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,44.62
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.75
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,102.25
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,62.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,168.12
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,134.38
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95093
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,105.75
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,62.75
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,60.62
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,124.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,226.38
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,312.62
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.25
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,231.62
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,373.5
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,246.75
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,361.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.12
341432,Buckley St,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.56
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84375
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (Min),A,28.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (Max),A,48.38
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,38.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,16.25
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.25
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.13
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.25
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77816
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90893
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Min),A,24.62
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Max),A,62.25
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,71.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.38
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96439
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87024
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,19.88
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.38
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,25.38
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,118.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,83.12
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.75
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,87.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,196.75
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,152.62
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.75
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,93.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,182.62
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.81
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,63.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,164.88
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.88
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,176.75
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,329.62
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,251.12
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,418.88
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.25
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,243.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,368.62
341432,Buckley St,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.25
341432,Buckley St,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.63
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82272
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (Min),A,27.25
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (Max),A,46.62
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,38.5
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.5
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79611
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9017
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Max),A,57.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,28.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98276
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88653
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,24.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,50.25
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96173
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,27.88
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,123.5
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,86.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.88
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,113.38
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,179.5
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.88
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.19
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95355
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,89.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,57.38
