Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95077
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,16.5
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,7.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,57.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,148.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.75
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,187.38
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,319.5
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,251.25
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,344.62
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,207.5
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,305.12
341432,Buckley St,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
341432,Buckley St,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96887
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (Min),A,20.25
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (Max),A,46.88
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,34.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,68.38
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,72.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.12
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.81
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83218
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82751
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Min),A,20.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Max),A,52.12
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,31.38
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91531
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,26.12
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,44.38
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95465
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,41.88
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,127.38
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,96.88
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,128.25
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,214.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,157.38
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,92.5
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,62.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9378
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92105
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,14.5
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,58.75
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,140.12
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.88
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,204.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,342.38
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,269.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,358.88
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,232.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,318.38
341432,Buckley St,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90256
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (Min),A,10.38
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (Max),A,47.5
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,28.25
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.25
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.75
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98776
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96277
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85983
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Min),A,19.12
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Max),A,44.88
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,27.75
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.5
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92776
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,21.88
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,42.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.75
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95389
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,33.38
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,147.62
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,102.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.12
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,86.38
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,209.88
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,162.75
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,91.5
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,57.25
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87909
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,12.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,58.75
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,153.75
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.38
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,177.75
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,283.38
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,234.5
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,374.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.25
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,209.12
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,308.88
341432,Buckley St,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.12
341432,Buckley St,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89136
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (Min),A,22.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (Max),A,57.25
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,39.25
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,71.12
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.31
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96548
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9664
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84152
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Min),A,13.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Max),A,34.25
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92819
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,25.88
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,43.25
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,34.88
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,31.38
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,132.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,77.12
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,192.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.5
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.961
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,90.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,70.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
