Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.25
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90008
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91687
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,5.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,68.5
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,159.5
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.25
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,173.62
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,241.38
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,229.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,357.38
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.38
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,226.62
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,311.75
341432,Buckley St,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
341432,Buckley St,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96222
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (Min),A,27.62
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (Max),A,58.38
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,39.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.38
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,79.38
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.69
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96936
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94949
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8255
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Min),A,11.88
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Max),A,25.25
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,18.38
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9107
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,22.88
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,50.38
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,46.5
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,145.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,89.12
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,198.75
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,104.75
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,68.62
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.75
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.62
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.75
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90014
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94488
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,17.12
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,5.75
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,64.25
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,222.38
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,125.12
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,162.38
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,243.38
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,228.62
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,400.75
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.12
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,232.88
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,304.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.75
341432,Buckley St,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90304
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (Min),A,18.25
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (Max),A,55.88
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,37.12
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.75
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.12
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.69
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97171
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83838
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88568
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Max),A,40.88
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,15.88
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.88
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97595
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9053
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95599
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,27.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,144.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,95.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.5
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,201.25
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,151.12
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,88.12
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,66.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.38
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.81
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9024
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,21.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,8.5
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
341432,Buckley St,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,63.5
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,131.75
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.75
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,192.5
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,286.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,220.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,341.38
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.25
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,219.75
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,302.38
341432,Buckley St,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.12
341432,Buckley St,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.31
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83703
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (Min),A,28.12
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (Max),A,59.88
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,40.75
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,15.62
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.88
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,74.88
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.12
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.94
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.63
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95346
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84823
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96793
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Max),A,27.62
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,14.25
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91821
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,36.62
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,132.75
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,95.88
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,127.12
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,210.38
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,165.88
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.38
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95547
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,79.88
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.56
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
