Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90039
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,20.75
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,7.5
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
341432,Buckley St,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,79.5
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,158.5
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,164.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,253.88
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,277.25
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,366.25
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,200.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,287.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
341432,Buckley St,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.13
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91806
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (Min),A,29.62
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (Max),A,63.25
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,47.25
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.5
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,81.25
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.25
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.75
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9552
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83627
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97592
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Max),A,21.25
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90484
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,21.75
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,37.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,42.25
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,125.25
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,90.38
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,110.12
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,184.5
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.38
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.88
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95554
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,50.38
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92569
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,11.12
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,88.75
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,177.38
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,150.25
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,212.38
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,283.62
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,368.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.75
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,221.38
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,301.62
341432,Buckley St,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
341432,Buckley St,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97131
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (Min),A,25.88
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (Max),A,63.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,34.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,70.25
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.5
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,75.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.44
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97037
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83664
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98508
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Min),A,10.5
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Max),A,22.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.25
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87955
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,59.38
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96042
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,55.62
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,133.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,98.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.25
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,189.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.5
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,147.12
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.38
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.88
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94678
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,64.62
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.12
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95801
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91357
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,16.62
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,7.38
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,84.5
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,176.62
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,124.75
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,173.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,296.88
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,183.5
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,357.88
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,265.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,350.12
341432,Buckley St,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.12
341432,Buckley St,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96683
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (Min),A,30.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (Max),A,51.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,37.12
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.5
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,49.62
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.88
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.12
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95459
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84076
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Max),A,24.88
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98279
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97165
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8775
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,26.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,46.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96521
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,32.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,98.5
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,63.5
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.56
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,68.12
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
