Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94629
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88843
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,40.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,6.12
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,74.88
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,158.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.88
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,174.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,264.5
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,183.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,264.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,243.5
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,340.62
341432,Buckley St,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
341432,Buckley St,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.94
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86694
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (Min),A,18.38
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (Max),A,55.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,37.5
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,24.88
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.75
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.75
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.62
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.75
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92932
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8789
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98074
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Max),A,20.38
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,10.75
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.979
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87759
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,26.12
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,43.5
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.25
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,41.88
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,107.25
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,75.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,132.25
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,139.38
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,73.88
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,151.62
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.69
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.63
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87732
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89029
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,64.62
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,132.88
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.12
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,187.12
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,291.12
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,213.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,333.12
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,235.88
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,343.62
341432,Buckley St,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
341432,Buckley St,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98508
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (Min),A,15.62
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (Max),A,30.75
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,22.88
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.38
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.88
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90448
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84857
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9671
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Min),A,9.38
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Max),A,18.25
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,10.75
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8753
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,28.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,37.62
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94452
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,29.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,94.38
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,63.38
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,131.12
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9642
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,75.38
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.81
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90671
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,37.12
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,59.75
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,138.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,168.25
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,270.25
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,196.5
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,333.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.75
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,220.88
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,343.12
341432,Buckley St,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
341432,Buckley St,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97815
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (Min),A,12.88
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (Max),A,34.88
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,26.12
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,67.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93423
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9256
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97494
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Max),A,27.12
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.38
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87143
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,28.25
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,62.38
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,41.12
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9624
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95566
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,94.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,55.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.88
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.88
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,40.25
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.13
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88577
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
