Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,46.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,31.62
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,57.88
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,130.5
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.75
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,182.12
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,313.62
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,197.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,313.25
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,214.12
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,326.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
341432,Buckley St,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (Max),A,33.62
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,15.62
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,40.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,74.5
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.88
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.75
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94574
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96167
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Max),A,23.88
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.62
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96707
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87231
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,45.38
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,31.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95709
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96387
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,87.38
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,54.38
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.38
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,90.5
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,50.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.5
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.81
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92575
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89044
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,22.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
341432,Buckley St,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,70.25
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,164.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.12
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,203.38
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,316.88
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,182.75
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,263.12
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,236.62
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,339.88
341432,Buckley St,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.88
341432,Buckley St,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (Min),A,5.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (Max),A,36.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,12.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,63.5
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,54.38
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93207
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96405
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Min),A,11.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Max),A,25.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,17.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8779
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,22.5
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,49.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.69
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96069
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,26.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,112.62
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,52.25
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.12
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95502
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,26.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,88.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,47.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,136.25
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,174.5
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.81
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95929
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88861
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,59.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,136.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.38
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,185.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,296.75
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,176.25
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,292.12
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,225.88
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,337.12
341432,Buckley St,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
341432,Buckley St,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94717
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (Min),A,16.25
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (Max),A,39.25
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,26.75
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.88
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97986
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96271
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Max),A,19.62
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88684
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,41.88
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95703
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,29.38
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,93.12
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,60.62
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95325
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,62.38
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,151.12
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.25
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93405
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91531
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,24.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
