Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
341432,Buckley St,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,53.62
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,133.75
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.25
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,162.25
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,297.75
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,191.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,299.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,230.62
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,341.25
341432,Buckley St,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.88
341432,Buckley St,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.94
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8247
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (Min),A,22.88
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (Max),A,41.88
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,31.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,13.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98264
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95822
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Max),A,21.88
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96741
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89468
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,39.88
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95615
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,30.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,79.75
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,52.75
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.44
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95435
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,70.88
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.88
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.12
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88788
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93545
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,55.25
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,129.75
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.38
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,176.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,266.75
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,186.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,290.88
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,207.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,325.25
341432,Buckley St,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.12
341432,Buckley St,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9201
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (Min),A,12.88
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (Max),A,41.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,29.12
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.25
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.75
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97604
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95657
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Max),A,13.75
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,9.38
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90256
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,20.5
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,37.5
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.5
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94965
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94723
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,44.38
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,93.88
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,137.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,66.25
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.25
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.12
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.44
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.965
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90298
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,17.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,70.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,138.75
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.12
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,170.62
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,291.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,179.25
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,277.62
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,234.5
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,349.75
341432,Buckley St,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
341432,Buckley St,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97266
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (Min),A,17.5
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (Max),A,41.88
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,28.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.25
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.62
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97586
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95966
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Max),A,22.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,9.25
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96988
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89563
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,60.38
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9668
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95218
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,34.12
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,94.5
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,62.38
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93362
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,79.25
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.31
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9548
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88409
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,26.75
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
341432,Buckley St,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
