Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,60.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,135.62
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,177.62
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,340.38
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,174.38
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,312.62
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,233.5
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,344.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97986
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (Min),A,21.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (Max),A,60.25
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,36.38
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,89.5
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.75
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96762
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79156
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Max),A,42.88
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97806
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90433
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96027
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,38.75
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,118.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,67.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.75
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.12
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95108
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,77.88
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,56.75
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.06
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94607
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86865
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,26.12
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
341432,Buckley St,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,58.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,148.5
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,178.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,306.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.75
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,171.38
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,248.25
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,243.62
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,341.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
341432,Buckley St,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99933
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (Min),A,21.62
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (Max),A,57.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,38.62
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,60.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,85.62
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.38
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.5
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.19
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80276
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Min),A,14.38
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Max),A,42.75
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.88
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97967
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89712
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,43.12
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.88
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96097
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94952
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,54.12
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,104.5
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,72.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.88
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95541
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,32.88
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,71.25
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,52.88
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83441
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,25.12
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,17.12
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
341432,Buckley St,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,56.38
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,144.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,191.88
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,303.88
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,183.5
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,251.12
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,251.75
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,314.88
341432,Buckley St,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
341432,Buckley St,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93014
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (Min),A,17.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (Max),A,66.88
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,40.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.75
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,89.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.62
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97568
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78344
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Min),A,18.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Max),A,34.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,24.25
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.88
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9751
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97134
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86578
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,34.12
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95737
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96136
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,40.75
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,100.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,68.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.75
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,133.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94864
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,70.25
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91284
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83691
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,28.12
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
