Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,67.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,149.5
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,138.12
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,256.12
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,184.25
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,261.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,237.62
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,317.75
341432,Buckley St,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.38
341432,Buckley St,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96332
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (Min),A,11.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (Max),A,63.75
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,35.62
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.62
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,87.25
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97913
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79144
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98538
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Min),A,10.75
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Max),A,25.5
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.19
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96042
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86169
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,37.12
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.62
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96127
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,54.25
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,118.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,76.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,136.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.12
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91861
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,64.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,34.88
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,38.31
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.81
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78997
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86734
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,25.5
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,66.75
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,132.62
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,163.25
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,254.12
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,183.25
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,264.62
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,232.5
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,313.62
341432,Buckley St,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
341432,Buckley St,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99918
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (Max),A,61.88
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,34.5
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,48.5
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,88.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.94
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97198
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80331
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Max),A,25.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,14.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97116
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88937
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,21.5
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,35.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96133
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92563
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,43.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,116.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,68.25
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,138.12
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.07
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9183
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,69.12
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.5
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.81
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.94
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87982
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,25.75
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,55.75
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,134.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,175.38
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,265.75
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,179.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,233.62
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,210.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,286.5
341432,Buckley St,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
341432,Buckley St,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (Min),A,25.38
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (Max),A,65.62
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,43.5
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.75
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,59.38
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,89.38
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.88
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.87
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97623
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77862
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Min),A,9.75
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,15.62
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97263
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90838
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,18.75
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,43.38
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.38
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93536
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93475
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,49.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,113.62
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,77.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,134.75
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.94
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93216
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90271
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,61.88
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
