Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,47.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,108.12
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,169.12
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,259.38
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,194.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,279.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,187.12
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,269.88
341432,Buckley St,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
341432,Buckley St,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99933
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (Min),A,13.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (Max),A,53.12
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,30.62
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,54.25
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.38
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,64.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,93.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.25
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.25
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97147
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7333
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Min),A,13.5
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Max),A,32.75
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97443
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89566
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,21.88
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95447
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,46.62
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,126.62
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,78.5
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,142.62
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91702
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,65.5
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,47.38
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94498
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99908
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87259
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,75.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,51.5
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
341432,Buckley St,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,48.25
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,99.88
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.25
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,207.62
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,303.12
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,229.75
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,294.75
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,188.75
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,308.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
341432,Buckley St,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99936
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (Min),A,11.88
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (Max),A,50.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,33.38
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,59.62
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,60.75
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,94.5
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.62
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,49.12
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.25
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.38
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.37
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97873
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80288
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Min),A,13.38
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Max),A,26.38
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,22.62
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87564
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,54.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96088
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96194
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,65.75
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,125.5
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,79.75
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,140.38
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.81
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95428
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,66.38
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.75
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.5
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85336
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,66.12
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,52.12
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,46.62
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,138.5
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.75
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,167.62
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,312.62
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,221.12
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,300.75
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,219.38
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,324.5
341432,Buckley St,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95856
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99924
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (Min),A,38.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (Max),A,57.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,48.5
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,61.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,81.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,54.62
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,70.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98138
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95456
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Max),A,23.62
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,14.88
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97385
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97946
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87961
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,42.88
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.87
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92972
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,60.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,141.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,83.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,133.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92428
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,71.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.56
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84778
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,75.5
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,155.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.75
