Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,152.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,241.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,186.62
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,291.62
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,234.12
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,322.75
341432,Buckley St,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96493
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (Min),A,32.12
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (Max),A,57.25
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,47.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,55.12
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,85.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.25
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,46.75
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.25
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94955
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Min),A,11.5
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Max),A,22.38
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97311
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88876
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96518
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95334
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,51.25
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,105.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,73.38
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9144
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.5
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87204
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87481
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,39.12
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,56.38
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,118.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.38
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,156.5
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,220.62
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,195.25
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,252.88
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,224.12
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,305.25
341432,Buckley St,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
341432,Buckley St,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97986
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (Min),A,24.25
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (Max),A,60.62
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,41.38
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,51.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,83.38
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,51.12
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,71.62
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95181
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Min),A,10.75
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Max),A,19.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,14.25
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89462
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,35.38
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94733
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,48.88
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,108.38
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,80.62
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.88
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.75
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.56
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92105
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.32
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9386
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91473
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,26.75
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,51.88
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,133.38
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.25
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,174.38
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,255.88
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,193.5
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,258.62
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,234.25
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,316.62
341432,Buckley St,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
341432,Buckley St,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97336
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (Min),A,33.88
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (Max),A,52.38
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,46.75
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,81.25
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.62
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,55.62
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,76.5
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.38
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97632
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96475
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Max),A,21.62
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,14.12
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.62
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97763
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90457
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,25.25
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,39.75
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92935
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,47.12
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,108.12
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,68.75
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,129.38
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.75
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91766
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,29.62
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,78.75
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,54.12
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.5
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9169
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89694
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,33.75
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,50.75
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,141.88
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,177.62
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,259.62
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,192.25
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,258.38
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
