Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,223.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,313.38
341432,Buckley St,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.12
341432,Buckley St,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (Min),A,16.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (Max),A,49.62
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,33.25
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,51.88
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,81.5
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,56.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,80.12
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97385
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96143
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Max),A,21.88
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97385
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91147
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,21.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,34.88
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.88
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95435
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,48.5
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,103.62
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,77.38
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,143.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.31
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93042
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,70.62
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,45.12
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.94
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93344
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,27.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,53.88
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,144.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,192.12
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,254.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,186.25
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,259.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,215.88
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,330.25
341432,Buckley St,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.75
341432,Buckley St,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (Min),A,5.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (Max),A,20.12
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,12.12
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,50.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,65.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,52.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,74.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.38
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,61.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,74.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.88
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97433
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96432
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Max),A,24.25
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,18.62
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.25
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.12
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92163
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,22.88
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,48.88
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95248
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,53.62
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,123.38
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,77.62
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.75
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.25
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96368
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,44.88
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.25
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88098
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,25.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,15.12
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,62.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,133.38
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.12
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,192.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,309.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,185.38
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,251.38
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,250.88
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,325.62
341432,Buckley St,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
341432,Buckley St,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (Max),A,45.38
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,23.38
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,45.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,59.25
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.25
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,97.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.88
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,53.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,72.5
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.25
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97397
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9581
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Min),A,16.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Max),A,33.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,22.75
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,42.12
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95892
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97305
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91595
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,33.38
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9378
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,48.38
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,109.75
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,77.5
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.75
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95804
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86664
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,26.12
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,56.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,140.25
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.75
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,175.88
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,236.88
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,176.75
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,286.62
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.38
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,243.12
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,323.12
341432,Buckley St,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
