Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (Min),A,4.88
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (Max),A,23.25
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,12.38
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,49.25
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,70.62
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.12
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.25
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,54.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,72.12
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.81
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9769
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80038
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Min),A,23.75
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Max),A,41.38
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,31.62
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,42.12
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.38
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93942
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87683
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,19.5
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,46.12
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95953
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,48.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,105.5
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,73.38
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,136.62
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.25
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93698
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,60.5
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.81
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90115
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86117
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,22.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,12.75
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
341432,Buckley St,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,54.75
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,141.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.25
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,176.75
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,250.75
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,183.5
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,256.5
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,241.62
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,325.25
341432,Buckley St,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
341432,Buckley St,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (Min),A,4.88
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (Max),A,27.88
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,13.12
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,60.38
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,75.5
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.62
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,47.75
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,82.75
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.62
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,58.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,87.62
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.75
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75238
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Min),A,27.5
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Max),A,53.62
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,35.38
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,71.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,42.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96085
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87945
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,36.5
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96512
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95129
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,67.12
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,125.62
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,84.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.12
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,140.75
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91687
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.44
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92911
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86331
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,28.5
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,71.38
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,158.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,188.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,280.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,167.12
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,239.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,262.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,338.25
341432,Buckley St,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9993
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (Max),A,29.38
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,17.12
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,45.75
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,66.75
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,85.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.38
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,67.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,83.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.62
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81659
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Min),A,26.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Max),A,40.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,31.38
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,41.62
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97681
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97076
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89181
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,38.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95608
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94611
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,48.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,122.38
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,76.12
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.75
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.94
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9043
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,76.12
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,49.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.13
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85281
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,62.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,171.75
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,215.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,353.5
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,179.38
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,247.38
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,241.88
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,330.25
341432,Buckley St,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
341432,Buckley St,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
