Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99945
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99918
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (Max),A,32.25
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,59.5
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,68.12
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.62
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,60.38
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,94.62
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.38
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,68.62
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,82.5
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.63
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97583
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79626
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Min),A,24.38
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Max),A,44.38
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,32.38
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.12
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97299
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89859
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,34.5
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.75
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96472
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9534
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,41.62
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,106.75
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,67.62
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.19
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9241
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.38
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.38
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93967
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86743
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,21.88
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,52.5
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,141.5
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,196.75
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,294.62
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,180.25
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,256.62
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,236.62
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,322.62
341432,Buckley St,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
341432,Buckley St,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99908
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (Min),A,6.38
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (Max),A,39.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,21.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,60.38
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,83.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,49.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,81.62
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.75
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,66.25
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,100.5
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.75
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97665
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81222
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Min),A,28.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Max),A,44.25
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,31.75
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.62
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8819
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,25.75
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94119
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95718
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,29.25
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,92.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,57.5
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91058
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,53.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.44
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.19
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87851
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
341432,Buckley St,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,64.12
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,162.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.62
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,199.38
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,308.12
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,168.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,232.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,244.62
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,318.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.88
341432,Buckley St,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99915
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (Max),A,34.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,21.38
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,64.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,95.62
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,54.75
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,76.5
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,81.62
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,98.12
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98398
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79101
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Min),A,24.62
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Max),A,37.5
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,31.88
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,40.62
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.75
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96533
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92795
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,34.88
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95444
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94894
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,43.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,117.38
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,72.5
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,139.62
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.12
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.75
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87851
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.94
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90698
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82388
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
341432,Buckley St,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,85.62
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,181.88
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,215.38
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,340.38
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.38
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,174.38
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,229.25
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,264.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,342.75
341432,Buckley St,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.75
341432,Buckley St,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99802
