Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (Min),A,14.5
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (Max),A,35.88
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,24.38
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,91.88
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,107.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.12
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,61.38
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.75
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,80.38
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,100.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97201
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77832
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Min),A,26.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Max),A,40.88
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,32.62
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.38
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92441
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,42.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95612
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,37.25
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,114.62
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,74.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,134.75
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.06
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90271
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,57.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97021
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91818
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,28.62
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,67.62
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,166.12
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.38
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,225.38
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,291.25
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.75
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,183.62
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,253.5
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,269.25
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,363.38
341432,Buckley St,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.62
341432,Buckley St,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99924
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (Max),A,33.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,15.88
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,95.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,107.75
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,60.62
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,98.62
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.38
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,84.38
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,98.25
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.75
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98013
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71441
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Min),A,29.88
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Max),A,39.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,32.75
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,40.75
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,50.88
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96612
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95843
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,25.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93487
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,64.62
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,125.88
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,91.75
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,142.75
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.19
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95319
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,33.12
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,65.38
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,52.88
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.81
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90433
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89425
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
341432,Buckley St,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,79.75
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,167.38
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.38
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,273.12
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,331.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.38
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,184.5
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,270.25
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.12
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,296.62
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,365.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.62
341432,Buckley St,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (Min),A,8.62
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (Max),A,42.38
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,26.12
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,94.75
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,111.88
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.75
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,59.12
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,85.62
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.62
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,68.62
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,103.62
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.12
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.19
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97388
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8649
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Min),A,20.25
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Max),A,37.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,29.12
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96939
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89783
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,32.75
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93787
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,65.88
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,110.12
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,84.5
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.12
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,147.88
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.88
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91446
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,63.88
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,36.88
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.62
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95682
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99908
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87622
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,64.62
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,51.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,128.25
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.38
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,219.62
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,303.88
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.62
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,211.25
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,298.12
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.88
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,261.25
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,364.75
341432,Buckley St,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.12
341432,Buckley St,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (Min),A,23.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (Max),A,37.62
