Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,29.75
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,100.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,107.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.12
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,65.75
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,93.75
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.12
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,63.5
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,76.12
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.12
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94202
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95544
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Min),A,14.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Max),A,36.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,41.75
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.25
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9772
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87686
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,34.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96143
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96176
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,112.12
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,54.75
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.5
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.44
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89853
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,43.75
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.37
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94965
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92279
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,64.5
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
341432,Buckley St,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,49.25
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,87.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.12
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,231.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,328.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.38
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,237.25
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,311.12
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,225.88
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,315.5
341432,Buckley St,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
341432,Buckley St,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99927
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99902
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (Min),A,18.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (Max),A,37.88
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,101.62
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,115.5
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.62
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,64.5
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,93.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,68.88
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,97.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97632
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9537
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Min),A,21.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Max),A,31.62
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,43.25
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9754
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85129
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,49.25
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,44.88
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,102.88
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,63.88
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.31
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92059
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.88
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95929
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87787
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,51.62
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,106.88
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,236.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,308.38
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,200.38
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,296.62
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,258.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,316.38
341432,Buckley St,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (Min),A,15.12
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (Max),A,39.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,29.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,89.5
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,114.12
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,56.38
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,97.38
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.62
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,51.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,76.5
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97766
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95325
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Max),A,33.88
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97632
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8826
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,20.62
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,50.62
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,35.25
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93762
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,39.5
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,88.38
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,63.62
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,55.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.37
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91067
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,51.5
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,107.62
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.12
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,214.88
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,267.62
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,209.75
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,290.88
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,229.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,324.62
341432,Buckley St,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
341432,Buckley St,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (Max),A,40.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,18.5
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,67.62
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,99.88
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.38
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.62
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,72.62
