Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.62
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,48.38
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,65.5
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.62
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9743
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96271
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98288
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Max),A,13.12
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,7.88
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97671
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88739
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,28.38
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,52.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,37.12
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96878
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94379
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,44.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,97.12
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,68.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93518
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.18
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91843
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85418
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,26.12
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,13.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,48.38
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,95.5
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,215.75
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,278.88
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,197.38
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,260.5
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,206.12
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,290.75
341432,Buckley St,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.12
341432,Buckley St,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (Min),A,8.62
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (Max),A,31.88
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,66.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,74.12
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,73.88
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.38
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.25
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9729
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95676
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98041
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Max),A,13.12
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,8.25
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85171
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,33.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,55.12
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,43.88
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94607
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94641
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,47.62
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,115.88
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,65.62
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.88
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.06
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,63.38
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,43.62
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.94
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.81
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89361
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87793
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,26.88
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,51.25
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,138.38
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.88
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,242.5
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,372.25
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.25
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,203.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,275.12
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,196.38
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,277.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
341432,Buckley St,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (Min),A,11.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (Max),A,36.62
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,73.5
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.38
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,76.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.75
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97308
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96011
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77923
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Max),A,22.62
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.25
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.69
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9725
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85562
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,26.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,43.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,35.25
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9613
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93799
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,26.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,112.62
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,51.25
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.62
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.94
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,54.38
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.31
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93967
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85028
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,26.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,12.62
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
341432,Buckley St,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,49.5
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,101.25
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,196.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,306.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,212.75
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,260.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.38
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,141.62
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,251.12
341432,Buckley St,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
341432,Buckley St,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96454
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (Min),A,14.38
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (Max),A,47.88
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,31.88
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,69.75
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.88
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
