Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.07
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96088
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87817
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Min),A,9.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Max),A,22.62
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,15.75
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.75
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85019
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,30.62
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,45.62
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96112
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,38.38
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,128.62
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,73.5
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,137.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,32.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.25
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86819
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,42.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,16.38
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
341432,Buckley St,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,51.88
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,111.5
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,165.88
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,256.5
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,198.62
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,271.62
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,166.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,272.88
341432,Buckley St,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
341432,Buckley St,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98044
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97162
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,N Current (Min),A,16.25
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,N Current (Max),A,37.75
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,N Current (RMS),A,24.75
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.81
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98633
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85461
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84616
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (Max),A,33.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,15.62
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9762
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88962
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.38
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96985
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,22.12
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,78.38
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,47.75
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,104.75
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,61.38
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.69
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87597
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,40.88
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,15.88
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,47.5
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,117.12
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.25
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,136.62
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,276.12
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,160.12
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,257.5
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,161.62
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,229.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
341432,Buckley St,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98337
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,N Current (Min),A,17.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,N Current (Max),A,36.88
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,N Current (RMS),A,24.88
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,61.25
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.88
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.75
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97501
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89383
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89255
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (Max),A,20.62
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.75
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88608
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,39.12
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96204
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,81.5
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94391
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,48.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.37
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93829
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,24.25
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,48.62
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,112.5
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,128.38
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,225.38
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,160.5
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,214.88
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,175.25
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,251.38
341432,Buckley St,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
341432,Buckley St,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98233
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98407
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,N Current (Min),A,14.75
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,N Current (Max),A,41.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,N Current (RMS),A,25.62
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,71.62
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
