Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96863
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84811
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8446
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (Max),A,21.5
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,12.88
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89706
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,51.75
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94726
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,27.62
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,87.12
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,58.38
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.5
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.88
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.94
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9552
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.31
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93384
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,24.12
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,12.88
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,48.62
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,119.62
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,139.62
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,255.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,154.75
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,233.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,168.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,265.5
341432,Buckley St,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
341432,Buckley St,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96201
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98132
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,N Current (Min),A,15.62
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,N Current (Max),A,47.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,N Current (RMS),A,33.5
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,71.62
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.56
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.63
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96799
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83157
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83703
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Max),A,23.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95471
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90152
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,41.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94546
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,99.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,64.62
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.75
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95962
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,43.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.37
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,24.75
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,54.62
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,147.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.88
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,119.88
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,209.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,171.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,282.25
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,182.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,263.88
341432,Buckley St,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
341432,Buckley St,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97226
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97217
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,N Current (Min),A,17.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,N Current (Max),A,53.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,N Current (RMS),A,36.62
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.75
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.75
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77914
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81744
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Max),A,46.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,26.75
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90396
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,48.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95123
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,103.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,62.25
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,153.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.62
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95123
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,37.25
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.38
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,26.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,12.62
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,53.62
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,114.75
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.38
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,141.88
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,275.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,171.88
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,295.12
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.75
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,183.75
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,274.5
341432,Buckley St,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
341432,Buckley St,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96329
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97513
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,N Current (Min),A,12.88
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,N Current (Max),A,42.5
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,N Current (RMS),A,28.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,62.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.25
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.38
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97079
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86011
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81991
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
