Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Max),A,19.88
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98273
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89129
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,22.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,55.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,40.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93893
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,102.5
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,57.12
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.5
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,169.12
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.25
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9541
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,43.38
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.62
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86343
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95315
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96298
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,22.5
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,11.12
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,53.25
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,128.62
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,152.62
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,269.88
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,178.12
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,313.38
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,179.62
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,243.12
341432,Buckley St,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
341432,Buckley St,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96237
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97821
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,N Current (Min),A,9.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,N Current (Max),A,51.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,N Current (RMS),A,28.62
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.75
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.75
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.93
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.81
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98401
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77877
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77813
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Max),A,23.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90155
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,19.62
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,52.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,30.25
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96262
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,24.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,85.75
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,55.88
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,154.75
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.88
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,44.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94818
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91504
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96298
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,19.88
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,57.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,116.88
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,155.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,226.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,174.38
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,297.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,173.5
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,261.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
341432,Buckley St,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96051
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97766
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,N Current (Max),A,47.62
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,N Current (RMS),A,23.88
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,65.62
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.25
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.31
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.81
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97168
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78949
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81387
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Max),A,25.38
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,12.62
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91043
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,44.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,32.88
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95297
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,105.5
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,54.38
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,140.62
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,169.5
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96497
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,44.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.5
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88922
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91443
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,26.12
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,55.12
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,117.5
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,152.62
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,244.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,171.38
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,283.38
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,173.38
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,255.75
341432,Buckley St,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
341432,Buckley St,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96866
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,N Current (Min),A,12.5
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,N Current (Max),A,55.5
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,N Current (RMS),A,30.12
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.12
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,70.62
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91696
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85589
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96616
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Max),A,21.5
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
