Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97781
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96243
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,53.25
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95953
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,92.38
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.38
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.5
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,155.62
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.38
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.75
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9303
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97028
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,26.88
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,56.5
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,124.62
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,154.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,249.75
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,182.38
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,295.25
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,190.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,276.25
341432,Buckley St,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
341432,Buckley St,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97501
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97415
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,N Current (Min),A,16.12
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,N Current (Max),A,51.25
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,N Current (RMS),A,30.62
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.88
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.38
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90933
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82184
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93552
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Max),A,19.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97436
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,45.5
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,33.62
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95718
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,90.88
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,49.12
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.38
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,158.5
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.12
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.06
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95462
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95792
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,17.75
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,8.25
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,53.12
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,148.25
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,140.25
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,236.25
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,170.62
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,313.25
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,184.88
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,269.25
341432,Buckley St,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9761
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,N Current (Min),A,14.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,N Current (Max),A,42.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,N Current (RMS),A,24.25
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.5
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92694
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82165
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78793
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Max),A,17.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,8.62
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95447
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,17.25
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,47.25
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.62
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.5
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94498
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,117.25
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,54.75
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,161.38
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,178.5
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.88
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.19
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,42.62
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.88
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86239
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93756
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,21.38
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,54.88
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,135.25
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,146.75
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,288.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,172.25
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,329.25
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,152.38
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,253.62
341432,Buckley St,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
341432,Buckley St,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98151
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96567
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,N Current (Min),A,11.62
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,N Current (Max),A,45.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,N Current (RMS),A,29.25
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.38
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.88
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.56
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.69
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.44
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90048
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80475
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74997
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Max),A,14.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.12
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
