Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97397
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95465
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,46.62
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96573
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,103.88
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,57.75
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.62
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.75
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,183.38
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.13
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92782
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,43.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.25
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89685
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93179
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
341432,Buckley St,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,56.62
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,124.75
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.62
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,159.12
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,268.12
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,182.38
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,312.38
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,185.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,266.88
341432,Buckley St,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
341432,Buckley St,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97598
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95892
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,N Current (Min),A,20.75
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,N Current (Max),A,56.88
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,N Current (RMS),A,36.75
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,73.38
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.38
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.87
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.56
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90997
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83569
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80374
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Max),A,16.88
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,8.38
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97015
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95679
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,52.25
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,125.5
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,71.25
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,200.62
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.75
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,140.5
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9483
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,71.38
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95261
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95621
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,20.38
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,10.25
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,58.5
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,150.75
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,154.12
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,269.25
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,176.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,340.75
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.62
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,206.12
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,318.88
341432,Buckley St,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
341432,Buckley St,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97513
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98441
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,N Current (Min),A,16.12
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,N Current (Max),A,48.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,N Current (RMS),A,29.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.38
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.75
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.37
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92541
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83236
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82324
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Max),A,22.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,10.12
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96594
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95846
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,18.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,43.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.75
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,112.88
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,68.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,183.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96063
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,50.88
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94351
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92792
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,10.88
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,60.38
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,129.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.75
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,160.75
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,269.62
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,177.62
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,310.62
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,208.12
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,294.5
341432,Buckley St,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
341432,Buckley St,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96951
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94455
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,N Current (Min),A,16.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,N Current (Max),A,45.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,N Current (RMS),A,29.75
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.13
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8836
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82443
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79727
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Max),A,22.5
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
