Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9602
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,44.5
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.75
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.38
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96893
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,105.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,70.75
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,179.75
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.38
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,128.38
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,193.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,156.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94296
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,62.88
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.19
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94366
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89935
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,34.5
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,55.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,114.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.38
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,195.88
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,325.12
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,237.62
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,312.75
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.75
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,198.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,300.25
341432,Buckley St,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
341432,Buckley St,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95834
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92325
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,N Current (Min),A,12.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,N Current (Max),A,50.12
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,N Current (RMS),A,30.88
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.38
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.37
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91498
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82809
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84176
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Max),A,21.25
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98196
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95435
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,24.38
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,45.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,34.25
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96078
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,92.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,56.38
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,165.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.12
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,204.12
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.88
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.5
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.75
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,75.12
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.06
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.06
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8414
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93771
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,15.75
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,54.62
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,137.25
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,203.75
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,342.88
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.25
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,175.25
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,345.25
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.12
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,210.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,309.12
341432,Buckley St,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
341432,Buckley St,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9762
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,N Current (Max),A,45.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,N Current (RMS),A,19.88
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.12
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.62
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91852
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84738
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89313
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Max),A,17.5
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9743
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95547
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,22.12
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,40.75
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,64.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,41.38
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,182.38
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.12
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,164.62
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.75
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,159.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.62
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99933
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,81.88
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,41.38
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.19
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86435
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93796
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,22.12
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,14.38
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,52.25
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,112.38
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,219.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,341.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,185.62
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,318.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,207.5
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,353.38
341432,Buckley St,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
341432,Buckley St,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98199
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,N Current (Max),A,29.88
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,N Current (RMS),A,16.88
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.88
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96027
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84118
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86969
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Max),A,16.62
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97101
